Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,15.66,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,39.07,22.5
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,83.31,65.77
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,119.28,99.16
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,150.48,127.61
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,182.8,156.5
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,211.94,181.92
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,241.98,207.51
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,268.09,229.13
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,294.54,250.61
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,358.93,305.02
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,447.36,377.09
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,470.64,393.75
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,493.41,410.19
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,499.8,414.23
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,481.79,399.72
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,374.06,311.03
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,241.02,199.4
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,278.16,231.35
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,315.79,262.78
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,241.4,200.43
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,151.21,123.95
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,170.75,141.16
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,190.62,158.33
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,242.34,202.64
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,273.08,229.15
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,174.18,145.72
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,73.94,58.92
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,67.62,53.66
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,61.37,48.3
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,53.79,41.81
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,46.28,35.3
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,38.66,28.53
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,31.34,21.95
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,23.66,15.02
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,15.99,8.04
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,9.88,1.72
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,3.93,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,1.97,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,101.66,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,256.42,176.13
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,346.45,286.26
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,442.98,374.64
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,518.05,441.64
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,596.92,508.62
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,662.65,559.17
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,729.49,608.22
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,779.17,642.8
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,835.82,681.44
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,881.36,711.24
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,925.12,739.02
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,961.89,760.8
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,996.09,780.45
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,1022.58,797.7
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,1045.91,812.9
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,1061.69,823.12
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,1073.97,831.17
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,1078.9,835.95
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,1080.18,838.51
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,1074.56,835.06
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,1065.3,829.34
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,1048.29,819.16
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,1027.86,806.78
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,1000.28,790.11
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,969.72,771.21
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,931.56,744.96
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,891.07,716.88
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,842.28,682.87
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,792.15,647.24
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,733.71,603.49
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,682.07,563.82
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,610.64,507.86
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,541.28,450.49
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,456.24,379.08
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,376.84,307.89
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,268.87,194.52
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,146.03,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,65.22,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,109.0,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,272.87,186.84
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,363.81,300.23
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,460.86,388.42
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,535.82,454.62
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,614.37,520.2
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,601.55,510.29
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,585.65,497.78
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,597.86,506.98
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,597.17,505.38
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,717.17,597.25
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,826.59,676.6
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,839.75,682.12
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,855.54,690.64
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,955.98,762.38
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,1050.28,827.1
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,1064.05,834.0
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,1074.22,839.59
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,973.26,769.16
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,845.74,679.09
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,873.77,700.14
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,897.48,716.43
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,862.39,691.34
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,825.04,665.1
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,784.82,635.41
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,743.07,604.43
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,714.98,584.3
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,684.88,562.33
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,645.32,532.28
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,604.7,501.12
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,557.25,464.64
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,509.63,426.55
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,524.34,437.56
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,524.27,434.36
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,439.01,362.48
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,359.36,291.92
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,197.82,144.28
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,20.46,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,93.65,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,244.57,167.86
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,335.65,280.66
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,426.07,366.67
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,274.39,240.42
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,45.76,35.3
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,55.1,43.86
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,64.51,52.28
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,86.24,71.44
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,108.55,90.87
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,81.07,66.48
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,57.58,45.63
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,114.06,95.77
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,176.53,150.33
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,107.93,90.07
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,49.1,37.88
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,202.28,174.16
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,392.22,335.65
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,241.74,206.62
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,107.65,88.68
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,212.42,181.12
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,309.27,264.76
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,428.72,369.51
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,544.88,469.32
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,448.69,388.17
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,377.97,327.33
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,271.35,235.59
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,189.31,162.9
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,174.53,150.27
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,160.17,137.8
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,454.75,402.96
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,667.36,581.67
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,597.01,520.94
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,528.44,460.15
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,442.4,381.92
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,361.76,305.51
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,266.76,204.17
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,157.27,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,62.44,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,113.67,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,283.38,197.25
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,375.06,316.98
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,472.61,409.63
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,548.68,480.71
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,628.38,551.45
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,687.84,600.02
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,753.89,652.08
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,809.52,694.12
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,864.48,734.49
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,910.9,766.99
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,955.36,797.35
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,992.4,823.08
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,1026.64,846.53
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,1052.57,863.76
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,1075.15,878.62
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,1090.72,888.49
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,1102.63,895.91
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,1107.55,898.53
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,1108.68,898.69
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,1103.45,894.56
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,1094.47,888.0
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,1078.08,876.36
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,1058.15,862.4
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,1030.23,843.31
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,999.19,821.98
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,960.85,794.7
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,920.02,765.4
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,871.83,730.6
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,822.1,694.0
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,763.89,648.23
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,705.45,601.35
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,635.3,545.08
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,572.1,491.6
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,488.95,418.05
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,410.68,345.1
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,305.13,237.21
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,200.64,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,80.84,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,97.43,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,246.23,170.43
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,337.51,284.0
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,435.47,375.39
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,511.42,444.18
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,591.25,513.1
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,657.38,565.63
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,724.62,616.77
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,781.66,659.5
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,838.1,700.61
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,875.66,726.02
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,920.14,756.11
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,956.77,779.07
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,990.83,799.87
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,1017.52,814.39
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,1041.08,826.56
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,1056.67,834.01
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,1068.77,839.24
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,1073.6,840.15
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,1074.8,838.8
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,1068.65,833.72
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,1058.93,826.52
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,1042.18,814.78
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,1022.09,801.02
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,994.43,780.84
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,963.89,758.87
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,924.99,733.72
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,883.85,706.79
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,844.33,679.44
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,793.8,643.63
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,733.68,601.13
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,673.53,557.35
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,601.01,502.06
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,530.61,444.96
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,445.9,374.03
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,366.48,303.68
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,267.4,207.04
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,161.39,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,61.55,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,17.81,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,52.41,32.13
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,92.44,74.59
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,132.21,112.05
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,166.89,144.08
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,203.03,176.71
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,236.03,205.92
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,270.64,235.79
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,270.31,233.98
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,267.59,229.98
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,301.54,258.67
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,336.48,287.6
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,282.67,240.51
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,246.76,208.31
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,244.38,205.92
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,242.03,203.45
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,361.39,303.83
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,459.68,383.18
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,460.17,382.46
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,460.23,382.25
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,413.58,343.68
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,343.78,286.61
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,708.28,582.86
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,994.69,786.11
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,968.68,765.59
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,939.75,747.39
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,901.16,720.05
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,860.39,691.09
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,813.32,657.96
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,764.81,623.29
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,705.31,579.53
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,645.86,534.76
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,580.07,484.16
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,511.32,427.61
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,427.95,358.53
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,350.5,290.62
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,251.42,196.33
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,152.25,3.84
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,57.14,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.11,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,9.88,1.43
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,19.07,10.76
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,28.29,19.31
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,38.94,29.05
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,49.71,38.83
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,60.51,48.54
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,71.39,58.2
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,83.91,69.07
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,96.56,79.9
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,83.3,68.13
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,71.43,57.62
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,39.82,29.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,9.91,3.14
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,22.92,14.67
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,35.99,26.16
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,64.21,50.81
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,96.28,78.55
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,91.62,74.44
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,87.08,70.52
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,81.74,65.8
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,76.49,61.18
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,98.4,80.14
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,121.9,100.35
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,103.88,84.95
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,86.39,70.0
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,60.3,47.42
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,37.49,27.51
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,34.4,24.85
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,31.32,22.17
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,318.46,278.62
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,552.24,470.96
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,480.14,408.83
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,409.75,349.11
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,331.36,280.59
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,260.05,216.24
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,175.0,136.53
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,87.66,12.23
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,28.41,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.16,5.89
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,35.12,24.36
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,53.21,40.91
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,75.09,60.71
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,108.18,90.12
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,130.37,109.87
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,153.51,130.19
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,117.1,97.76
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,94.41,77.11
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,98.51,80.56
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,102.82,84.12
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,132.62,109.66
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,163.5,135.72
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,113.27,92.59
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,67.88,53.33
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,137.68,113.77
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,237.21,197.51
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,207.43,172.27
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,200.56,166.45
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,148.27,121.94
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,99.07,79.67
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,210.59,175.94
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,315.97,264.15
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,384.49,321.56
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,427.96,358.47
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,282.81,237.71
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,112.51,91.55
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,102.72,83.62
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,93.1,75.49
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,82.06,66.19
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,71.15,56.87
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,59.29,46.48
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,47.49,36.03
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,35.7,25.49
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,24.45,15.37
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,15.62,7.17
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,92.47,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,236.1,159.09
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,324.79,264.59
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,420.75,352.63
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,494.68,418.64
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,572.54,485.23
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,637.13,537.84
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,702.88,589.66
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,499.06,424.01
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,214.03,179.05
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,570.16,483.85
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,900.31,741.06
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,544.31,459.7
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,78.79,61.77
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,393.41,333.92
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,696.91,580.87
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,868.62,715.02
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,1022.65,830.38
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,695.23,579.23
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,294.68,244.83
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,207.18,171.65
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,111.22,89.51
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,95.94,76.78
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,81.11,64.32
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,556.25,474.74
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,923.65,763.24
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,886.17,733.79
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,846.52,704.84
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,804.96,673.17
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,761.46,639.68
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,703.52,594.89
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,651.18,553.72
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,587.78,502.41
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,525.67,449.24
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,444.56,378.02
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,368.87,308.93
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,274.51,219.39
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,181.83,70.06
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,68.75,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,113.69,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,284.52,199.34
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,375.14,312.86
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,472.41,403.21
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,547.47,471.77
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,625.96,540.13
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,685.08,586.84
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,750.51,636.68
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,806.15,678.77
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,860.94,719.31
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,849.65,709.0
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,821.75,686.79
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,915.88,755.85
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,1021.59,829.99
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,1047.61,845.45
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,1070.29,859.51
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,1086.15,868.86
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,1098.33,875.83
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,1014.32,816.5
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,919.14,748.85
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,1011.42,817.56
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,1092.04,874.87
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,1076.28,863.34
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,1056.96,850.52
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,1029.92,832.3
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,999.68,811.85
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,962.27,785.62
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,922.31,757.4
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,875.31,723.63
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,826.64,688.15
