Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,768.93,643.91
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,710.87,598.45
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,643.02,544.4
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,582.1,493.58
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,500.77,424.54
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,423.99,355.87
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,324.25,262.36
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,228.81,108.69
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,90.95,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,86.5,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,229.26,161.7
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,315.59,264.61
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,403.42,347.26
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,478.53,416.48
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,557.83,486.82
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,623.28,541.72
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,690.04,595.44
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,748.52,640.67
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,806.78,684.89
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,853.6,719.64
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,898.73,752.7
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,926.55,772.6
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,962.04,798.39
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,989.3,818.56
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,1013.55,836.6
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,1032.99,850.0
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,1049.13,861.07
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,925.47,767.63
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,761.69,639.99
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,926.51,769.57
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,1050.49,861.95
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,938.63,776.9
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,819.9,686.15
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,496.34,424.41
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,161.15,133.92
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,201.52,169.7
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,223.7,189.5
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,205.82,174.36
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,188.41,159.57
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,169.66,143.81
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,151.34,128.18
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,127.22,106.88
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,103.89,86.05
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,72.16,57.81
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,50.94,38.6
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,33.27,22.34
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,14.66,2.68
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,7.47,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,108.61,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,273.98,195.92
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,362.25,304.34
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,457.94,393.71
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,532.84,461.7
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,605.83,525.06
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,671.18,576.62
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,737.66,626.78
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,793.6,668.35
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,848.94,708.35
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,896.12,741.82
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,941.36,773.37
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,978.33,797.11
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,1012.54,818.67
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,1039.88,837.35
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,1063.91,853.83
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,1079.77,863.19
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,1091.98,870.22
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,1097.22,874.15
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,1098.67,875.71
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,1093.1,871.73
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,1083.77,865.33
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,1067.74,854.67
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,1048.16,841.71
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,1021.77,824.57
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,992.24,805.19
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,954.69,778.86
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,914.63,750.57
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,867.38,716.65
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,818.6,681.12
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,761.78,637.97
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,704.59,593.62
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,636.48,539.45
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,575.44,488.7
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,495.26,420.79
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,419.55,353.35
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,321.6,262.99
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,229.28,135.85
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,90.42,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,89.27,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,229.74,164.18
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,316.17,264.93
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,410.83,353.26
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,485.57,421.04
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,564.44,489.49
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,630.19,543.09
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,697.28,595.28
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,756.4,638.36
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,815.34,679.9
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,853.49,706.56
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,898.65,738.24
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,935.91,762.61
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,970.72,784.97
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,998.63,802.43
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,1023.47,817.68
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,1040.07,827.53
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,1053.24,835.14
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,1060.51,839.43
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,1064.18,841.41
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,1060.2,837.16
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,1052.61,830.66
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,1038.1,819.69
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,1020.17,806.53
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,995.17,788.98
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,967.09,769.37
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,931.46,743.49
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,893.38,715.83
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,847.64,682.43
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,800.32,647.59
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,751.74,613.96
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,694.21,572.56
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,626.21,521.11
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,559.72,468.24
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,480.53,402.83
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,405.69,337.71
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,309.05,250.18
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,218.99,136.73
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,85.53,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,8.65,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,17.01,7.27
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,32.86,22.93
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,47.94,36.88
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,63.96,51.42
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,80.01,65.74
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,95.8,79.86
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,112.16,94.32
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,106.84,89.18
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,101.89,84.37
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,88.58,72.66
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,76.62,62.12
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,75.77,61.16
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,75.04,60.32
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,61.1,48.09
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,48.34,36.89
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,62.28,48.94
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,77.17,61.71
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,43.73,32.63
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,11.46,4.41
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,13.37,6.07
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,15.28,7.73
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,11.45,4.38
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,7.63,1.04
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,12.21,5.07
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,16.79,9.11
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,63.45,49.95
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,121.47,100.26
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,56.81,44.27
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,3.8,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.42,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.03,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.65,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.51,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.38,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,81.58,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,219.42,157.8
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,303.69,251.41
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,397.08,336.54
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,473.3,403.75
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,549.61,468.4
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,616.13,522.32
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,684.12,574.61
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,744.28,619.47
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,804.42,663.22
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,851.79,697.74
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,897.48,730.68
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,762.14,627.07
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,573.44,476.57
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,814.72,667.14
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,1010.2,808.27
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,1027.06,816.75
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,1040.55,824.58
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,1046.2,828.17
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,1048.33,829.53
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,1043.99,825.43
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,1036.14,819.09
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,1020.38,808.11
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,1001.33,794.98
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,975.84,777.39
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,958.53,765.8
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,921.24,740.39
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,881.6,713.21
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,835.07,679.38
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,787.02,644.09
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,730.17,601.52
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,673.04,557.9
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,606.93,506.43
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,542.16,453.56
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,463.5,387.83
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,389.26,323.01
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,304.03,245.93
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,221.04,150.64
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,82.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,1.99
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,17.91,9.97
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,25.97,17.47
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,34.43,25.29
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,43.3,33.41
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,52.55,41.77
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,61.86,50.1
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,101.46,85.48
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,143.42,122.31
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,210.76,181.67
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,265.3,229.08
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,262.92,225.75
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,260.12,222.24
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,281.37,239.83
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,303.1,257.61
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,237.58,200.71
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,155.53,129.36
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,151.78,126.21
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,148.2,123.09
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,120.42,99.06
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,93.96,76.13
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,215.03,181.78
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,332.24,281.09
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,427.09,362.1
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,517.47,437.89
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,706.22,593.91
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,867.71,716.86
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,637.79,538.81
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,415.55,355.66
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,378.27,325.82
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,342.03,295.41
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,456.08,393.24
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,540.37,460.76
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,460.65,392.42
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,385.72,326.47
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,299.26,247.38
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,220.58,158.36
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,82.16,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,111.47,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,282.65,212.04
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,368.19,311.47
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,462.6,400.22
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,533.06,466.4
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,610.88,536.08
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,676.61,589.48
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,743.48,641.85
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,800.94,686.51
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,857.81,729.79
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,905.86,765.18
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,951.96,798.61
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,991.39,826.99
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,1028.07,853.21
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,1056.9,871.63
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1082.35,887.57
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,1100.37,900.15
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,1114.66,910.36
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,1122.25,916.09
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,1125.92,919.26
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,1121.74,916.98
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,1113.67,912.15
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,1099.23,901.57
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,1081.08,888.5
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,1056.19,871.28
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,1027.9,851.65
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,991.99,825.16
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,953.25,796.69
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,907.58,764.63
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,859.91,730.52
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,803.88,686.84
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,747.09,641.84
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,681.04,589.62
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,615.99,536.51
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,538.98,468.47
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,469.16,403.6
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,374.88,315.29
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,289.61,216.92
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,114.38,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,109.99,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,279.66,214.58
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,363.96,312.04
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,457.39,400.63
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,530.93,469.83
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,607.91,539.35
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,666.84,588.05
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,732.2,639.79
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,787.95,683.56
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,842.92,725.84
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,890.42,759.89
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,936.01,791.87
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,973.62,818.71
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,1008.46,843.34
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,1036.74,861.51
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,1061.74,877.27
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,1079.12,887.48
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1092.86,895.23
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,1099.66,899.69
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,1102.67,901.68
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,1099.3,899.81
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,1092.14,895.45
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,1078.05,884.22
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,1060.34,870.61
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,1035.02,853.1
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,1006.45,833.29
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,971.08,807.98
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,933.03,780.58
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,886.42,746.43
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,838.0,710.51
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,783.32,668.17
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,727.95,624.58
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,668.74,577.9
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,603.23,524.1
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,525.45,455.81
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,451.31,387.97
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,358.95,302.23
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,275.58,210.45
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,124.92,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,83.59,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,183.9,140.68
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,263.26,223.69
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,353.08,306.2
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,423.08,369.49
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,497.28,434.2
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,410.76,360.41
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,278.07,244.62
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,324.12,285.28
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,390.71,341.18
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,450.71,391.15
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,513.44,442.36
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,518.16,444.79
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,520.58,445.75
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,551.44,470.15
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,582.05,493.93
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,789.11,662.31
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,988.05,810.85
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,819.21,682.63
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,633.57,534.65
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,580.39,492.36
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,502.45,428.73
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,502.78,430.19
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,502.23,430.57
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,284.27,246.13
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,59.16,46.8
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,145.76,124.49
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,235.2,203.2
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,227.04,196.48
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,218.74,189.82
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,195.79,169.83
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,173.6,150.34
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,149.98,129.44
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,127.01,108.81
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,101.42,85.52
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,76.61,62.68
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,46.93,35.5
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,24.87,14.59
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,11.07,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,102.89,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,224.93,172.73
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,307.73,259.85
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,400.99,344.89
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,479.44,415.4
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,563.08,487.69
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,625.51,540.25
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,694.96,595.33
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,756.4,642.88
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,817.76,689.43
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,788.08,664.33
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,743.22,628.27
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,864.97,719.74
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,986.33,805.93
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,1015.55,823.52
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,1041.66,839.75
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,1060.93,849.58
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,1076.76,857.03
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,1084.71,860.55
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,1088.96,861.72
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,1086.54,857.77
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,1080.41,851.55
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,1066.19,840.68
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,1048.44,827.64
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,1023.53,810.65
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,995.42,791.59
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,959.63,767.16
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,921.25,740.87
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,884.45,716.24
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,835.81,682.57
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,778.43,640.5
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,720.44,597.18
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,652.18,544.86
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,585.15,491.19
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,506.26,427.31
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,431.19,363.23
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,342.72,284.36
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,259.0,200.52
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,119.24,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
