Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,8.26,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,16.02,7.03
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,30.92,20.74
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,46.19,34.35
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,63.37,49.56
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,80.56,64.58
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,97.94,79.46
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,115.91,94.63
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,109.56,88.72
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,103.45,83.02
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,82.37,64.8
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,63.05,48.17
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,96.43,76.21
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,131.55,105.32
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,165.91,133.55
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,201.33,162.27
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,180.72,144.98
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,160.45,128.09
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,129.69,102.67
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,99.98,78.01
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,64.01,48.12
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,29.97,19.62
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,39.23,27.36
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,48.5,35.05
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,81.98,63.05
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,118.06,93.1
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,118.16,93.22
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,118.3,93.46
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,109.75,86.51
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,101.27,79.63
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,79.27,61.41
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,58.41,44.0
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,65.37,50.13
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,73.12,56.95
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,64.51,49.78
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,56.03,42.66
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,48.29,36.19
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,40.56,29.62
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,32.08,22.29
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,23.63,14.88
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,16.36,8.41
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,9.1,1.93
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,4.54,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.75,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.51,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.02,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,4.54,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,6.44,0.07
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,8.35,1.78
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,9.88,3.14
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,11.41,4.49
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,50.22,38.72
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,92.44,75.4
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,67.88,53.73
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,46.03,34.55
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,70.96,56.03
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,97.84,78.95
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,130.56,106.52
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,164.38,134.59
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,150.36,122.48
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,136.57,110.68
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,114.56,92.1
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,93.21,74.04
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,107.58,86.15
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,122.2,98.39
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,110.56,88.42
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,99.1,78.68
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,79.51,62.22
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,60.88,46.5
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,81.15,63.79
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,102.65,82.01
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,100.61,80.39
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,98.62,78.85
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,84.29,66.85
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,70.18,54.97
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,51.04,38.66
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,32.13,22.39
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,28.65,19.44
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,25.18,16.47
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,21.72,13.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,18.27,10.52
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,14.82,7.46
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,11.39,4.37
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,7.96,1.27
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,4.54,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.27,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,33.11,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,75.65,51.79
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,114.54,87.72
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,156.79,125.5
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,199.8,163.61
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,245.64,203.42
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,287.85,238.98
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,331.78,275.05
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,298.78,246.71
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,255.54,209.17
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,163.99,132.36
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,69.38,52.21
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,137.38,108.62
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,210.43,168.24
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,373.24,300.91
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,503.92,404.5
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,385.0,308.09
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,220.22,173.9
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,232.63,183.9
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,245.17,193.82
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,468.3,373.9
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,671.43,531.3
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,456.64,362.96
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,223.74,175.46
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,113.01,86.88
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,14.57,6.33
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,13.8,5.71
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,159.33,126.49
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,322.93,259.22
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,603.77,490.56
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,800.93,646.42
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,750.01,609.38
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,702.06,574.99
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,519.72,429.39
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,352.56,291.69
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,422.79,351.92
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,463.18,384.79
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,387.5,319.28
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,317.45,257.1
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,238.36,186.86
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,169.71,124.82
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,90.97,45.93
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,20.58,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,12.62,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,26.89,16.84
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,48.38,36.35
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,76.18,61.32
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,101.0,83.6
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,127.01,106.67
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,352.33,304.95
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,590.41,507.86
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,650.16,557.68
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,713.53,609.52
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,619.31,527.62
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,487.18,412.93
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,531.6,449.47
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,576.74,485.76
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,501.67,420.76
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,440.51,366.52
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,516.71,430.17
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,618.47,512.55
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,523.2,433.58
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,424.3,350.97
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,449.21,371.79
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,498.28,411.41
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,438.42,362.52
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,402.77,332.92
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,287.28,237.5
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,161.64,131.7
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,394.45,330.6
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,609.63,507.1
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,376.7,315.6
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,144.35,117.6
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,149.31,122.31
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,154.4,126.96
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,94.27,76.02
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,39.83,29.12
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,368.6,319.7
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,617.18,526.33
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,548.12,467.41
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,483.6,411.76
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,411.14,347.73
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,342.86,285.26
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,262.33,211.5
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,191.66,145.34
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,93.41,52.45
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,9.51,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,19.09,10.64
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,31.99,22.64
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,45.19,34.73
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,59.79,48.0
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,74.45,61.14
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,282.97,247.2
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,489.53,424.89
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,611.77,527.05
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,742.18,632.25
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,800.56,674.34
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,849.59,708.82
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,763.34,638.75
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,612.63,513.68
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,589.4,492.26
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,538.9,448.81
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,661.74,548.81
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,790.35,649.44
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,688.0,566.29
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,580.39,478.65
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,887.29,724.8
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,1115.9,888.92
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,1110.35,881.93
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,1100.79,874.45
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,1087.38,865.46
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,1070.1,853.91
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,1044.32,836.4
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,1015.11,816.53
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,981.52,792.99
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,944.9,767.23
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,899.45,735.27
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,860.7,708.12
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,806.26,668.82
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,750.5,628.26
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,686.98,579.29
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,623.71,528.05
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,554.54,470.75
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,489.8,415.3
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,413.87,348.86
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,342.9,284.66
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,262.59,212.17
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,192.04,146.82
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,109.94,65.78
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,34.39,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,66.88,24.9
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,148.86,111.39
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,216.44,174.58
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,294.94,246.76
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,365.26,310.85
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,441.45,378.0
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,510.3,436.51
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,582.18,495.46
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,645.14,545.67
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,708.76,594.88
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,762.66,634.73
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,820.25,676.2
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,868.55,710.7
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,914.81,743.43
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,954.7,770.23
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,991.89,794.94
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,1020.57,814.15
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,1045.85,831.02
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,1065.26,842.74
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,1066.95,842.14
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,1074.32,846.57
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,1077.89,848.45
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,1079.52,848.08
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,1077.09,845.08
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,1063.91,835.89
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,1046.99,824.34
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,921.1,733.77
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,765.9,617.36
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,866.69,696.56
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,925.19,739.16
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,892.36,715.89
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,846.68,683.9
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,793.11,646.07
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,738.21,606.75
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,678.77,561.46
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,618.98,513.71
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,550.36,458.87
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,483.53,403.57
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,411.04,341.04
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,342.52,279.79
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,265.41,211.02
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,195.81,147.3
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,115.66,70.54
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,40.37,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,74.6,33.78
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,169.44,125.73
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,237.19,188.38
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,315.15,258.62
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,385.55,321.41
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,461.34,386.21
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,525.69,438.82
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,594.58,492.63
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,657.33,540.51
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,720.35,586.79
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,775.69,624.96
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,829.83,661.58
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,878.12,693.8
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,924.27,724.16
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,961.91,749.21
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,984.63,763.89
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,1013.39,783.0
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,1038.83,799.81
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,1054.61,809.59
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1066.54,816.95
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,1074.9,823.11
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,1079.44,826.88
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,1087.17,831.47
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,1090.52,833.2
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,1077.05,824.44
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,1059.74,813.34
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,1032.06,795.64
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,1001.17,775.77
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,966.86,754.2
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,929.61,730.42
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,892.09,705.25
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,842.39,671.02
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,788.47,633.51
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,733.32,594.54
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,670.86,547.27
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,608.62,498.4
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,542.73,445.94
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,476.2,391.33
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,403.45,330.0
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,335.03,270.16
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,256.6,201.14
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,187.75,139.21
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,111.57,68.7
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,37.91,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,14.1,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,72.31,39.93
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,137.52,101.44
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,207.31,163.35
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,287.76,234.67
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,356.94,296.31
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,432.08,361.23
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,504.44,421.47
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,581.13,483.18
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,641.6,530.68
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,705.27,579.17
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,763.37,620.56
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,820.82,660.44
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,867.59,691.73
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,912.21,721.05
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,951.6,746.26
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,976.44,760.99
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,1004.05,779.24
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,1028.31,795.15
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,1047.43,807.58
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,1062.91,817.65
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,1071.24,822.44
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,1075.71,824.78
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,1076.84,823.43
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,1073.98,819.85
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,1061.02,810.41
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,1044.26,798.6
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,1022.64,783.97
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,997.4,766.99
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,963.73,745.31
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,927.03,721.48
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,886.51,693.5
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,843.26,663.48
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,791.29,627.23
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,744.66,594.5
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,685.57,550.47
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,625.82,503.85
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,558.97,452.18
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,493.49,399.68
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,421.45,339.56
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,353.05,280.27
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,274.17,212.13
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,204.0,149.64
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,125.0,78.79
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,50.92,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,28.71,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,97.51,57.85
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,173.36,128.44
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,238.14,187.74
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,311.68,253.67
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,379.41,312.95
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,452.13,373.77
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,513.96,423.26
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,576.94,471.25
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,635.05,515.41
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,695.99,560.22
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,746.74,593.81
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,795.67,625.17
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,841.94,657.15
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,886.22,687.45
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,919.83,708.79
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,950.21,727.79
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,978.61,748.14
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,1003.81,766.36
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,826.28,640.02
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,593.29,463.25
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,840.38,652.89
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,1041.8,794.22
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,1040.66,792.84
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,1035.77,790.72
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,1021.31,781.54
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,1003.31,770.19
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,977.18,753.38
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,947.97,734.43
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,912.86,710.46
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,875.16,684.62
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,834.79,657.1
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,787.15,624.03
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,428.58,350.12
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,54.52,39.98
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,99.94,78.54
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,148.9,119.49
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,127.88,102.31
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,107.58,85.59
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,86.37,67.85
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,65.97,50.59
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,48.23,35.31
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,30.51,19.91
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,17.17,7.78
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,31.68,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,102.65,64.25
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,178.91,134.71
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,247.88,198.72
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,326.87,271.29
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,397.2,336.18
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,472.5,403.59
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,538.55,460.92
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,609.38,520.35
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,671.93,571.76
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,734.49,621.73
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,696.02,586.34
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,626.96,526.57
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,787.0,655.09
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,931.85,762.25
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,971.38,786.91
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,1008.08,809.84
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,1036.63,828.13
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1061.65,843.85
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1081.37,856.38
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1097.28,866.32
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,1104.23,870.76
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,1107.13,872.62
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,1105.68,870.64
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,1100.13,865.99
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,1085.8,855.82
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,1067.56,843.14
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,1043.44,827.02
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,1015.67,808.4
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,981.68,785.77
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,944.53,761.17
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,899.48,729.49
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,852.16,695.91
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,799.25,658.7
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,751.64,625.02
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,688.66,576.57
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,625.77,526.03
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,557.14,469.58
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,490.14,412.7
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,416.32,348.5
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,348.3,287.1
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,270.52,216.89
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,201.68,153.39
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,121.25,81.25
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,54.42,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,17.13,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,85.93,56.46
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,171.32,130.53
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,237.01,191.67
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,312.09,260.9
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,379.8,322.49
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,452.47,386.35
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,513.85,438.05
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,576.04,488.43
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,516.77,438.37
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,426.51,361.65
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,504.42,425.65
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,606.83,505.8
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,554.65,460.76
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,492.17,408.05
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,599.18,492.48
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,710.44,575.77
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,737.56,593.37
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,763.13,610.28
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,725.13,579.9
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,705.72,563.29
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,643.76,514.77
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,555.84,446.79
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,539.77,434.72
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,523.06,421.55
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,502.37,404.98
