Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,481.35,388.21
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,380.47,309.11
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,304.54,248.29
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,204.11,167.27
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,129.8,105.43
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,152.0,124.79
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,174.54,144.05
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,122.31,100.35
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,72.72,58.09
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,97.24,79.71
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,123.34,102.51
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,106.86,88.59
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,90.76,74.88
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,74.38,60.69
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,58.1,46.29
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,43.26,32.92
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,28.47,19.43
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,17.17,8.72
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,6.07,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.15,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,10.08,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,31.26,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,87.43,58.74
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,152.86,117.38
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,129.31,105.12
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,73.08,59.43
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,93.9,77.98
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,115.72,97.09
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,345.49,297.67
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,579.8,492.87
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,512.1,434.01
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,412.37,348.37
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,607.16,509.24
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,811.64,666.04
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,858.96,698.06
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,904.22,729.34
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,774.63,628.56
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,608.67,494.54
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,657.16,532.13
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,705.99,568.11
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,572.82,462.06
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,434.6,350.36
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,489.59,394.05
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,520.6,418.23
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,669.48,536.27
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,815.03,646.75
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,564.41,454.5
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,296.11,238.89
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,561.49,457.47
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,792.84,635.8
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,697.46,561.05
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,588.4,477.1
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,579.32,472.57
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,566.64,464.47
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,342.19,284.51
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,100.6,80.5
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,120.23,97.95
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,140.14,115.25
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,337.81,284.78
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,456.98,380.1
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,386.46,318.9
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,320.16,260.54
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,245.0,194.14
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,178.92,134.81
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,109.09,73.69
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,49.33,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,15.87,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,11.13,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,34.43,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,89.91,61.45
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,155.14,119.19
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,216.21,174.41
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,286.27,236.72
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,355.43,296.69
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,427.09,355.85
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,493.88,407.41
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,563.73,457.88
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,624.37,504.17
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,685.62,549.87
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,740.23,590.39
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,794.09,628.97
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,840.77,662.0
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,885.62,693.61
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,922.44,718.25
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,948.4,735.37
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,885.49,691.67
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,796.93,626.41
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,919.83,717.83
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,1025.18,788.89
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,852.02,665.1
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,651.16,513.86
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,680.76,539.26
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,708.53,561.45
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,737.91,585.18
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,786.46,622.12
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,642.7,513.13
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,504.52,405.86
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,605.99,488.84
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,696.99,560.22
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,688.71,555.1
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,682.54,552.03
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,601.0,489.15
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,531.13,434.54
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,354.59,293.06
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,187.51,154.12
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,162.89,134.32
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,139.15,114.52
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,113.81,93.06
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,84.01,67.42
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,61.99,48.14
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,41.01,29.68
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,24.32,14.51
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,15.69,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,50.43,2.08
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,109.63,74.32
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,181.36,137.6
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,248.34,198.92
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,324.81,268.11
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,393.28,329.68
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,466.42,393.31
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,533.51,449.42
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,600.4,503.52
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,661.05,551.05
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,721.65,597.02
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,776.33,635.86
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,829.64,672.36
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,875.75,703.54
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,919.58,732.54
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,803.46,642.8
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,636.18,510.08
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,723.2,576.6
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,793.8,627.89
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,805.51,633.09
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,814.69,636.98
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,960.76,741.67
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,1069.76,810.72
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,867.89,667.83
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,604.79,471.7
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,851.99,658.65
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1029.22,775.88
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,743.31,575.55
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,394.52,311.35
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,699.13,550.68
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,918.2,702.95
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,873.62,670.89
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,826.79,640.67
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,774.03,606.26
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,719.94,569.93
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,658.76,525.63
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,597.62,479.99
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,533.34,430.27
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,468.63,378.53
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,397.52,320.24
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,330.51,263.1
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,255.8,199.04
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,189.66,140.74
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,118.46,79.42
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,59.44,13.3
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,18.4,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,14.12,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,43.75,8.76
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,98.62,68.32
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,164.64,126.21
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,226.82,182.66
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,301.78,249.69
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,368.61,309.12
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,440.5,371.16
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,477.19,402.22
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,511.01,429.73
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,559.21,467.65
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,606.16,503.38
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,703.06,578.0
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,805.05,652.97
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,846.02,680.42
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,890.3,710.45
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,926.96,733.59
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,960.75,754.52
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,988.5,771.57
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,1012.97,786.32
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,1028.71,795.01
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,1040.73,801.29
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,1047.93,805.56
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,1051.37,807.44
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,1047.02,804.15
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,1038.93,798.51
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,1024.17,787.76
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1005.85,774.74
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,977.14,755.01
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,953.84,739.2
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,918.37,714.85
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,880.33,688.73
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,701.55,557.33
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,527.79,423.47
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,583.99,471.19
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,616.95,499.01
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,486.17,395.74
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,364.51,298.07
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,317.58,260.55
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,273.48,224.28
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,295.89,241.15
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,292.93,234.2
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,222.44,173.19
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,161.06,119.65
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,98.81,66.75
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,46.35,13.2
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,14.92,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,13.21,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,37.68,11.17
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,91.43,63.12
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,151.82,114.65
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,214.89,169.11
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,289.09,232.49
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,357.08,290.57
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,426.52,348.21
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,495.23,402.91
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,567.82,458.74
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,627.2,503.52
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,686.98,547.43
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,744.37,587.52
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,797.31,621.95
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,843.72,650.97
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,888.12,678.09
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,928.34,700.55
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,966.05,720.89
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,994.19,735.97
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,1018.99,748.66
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,1024.58,748.28
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,1040.3,754.59
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,1047.99,759.88
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,1051.89,763.04
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,1050.34,762.36
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,1044.94,759.38
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,1030.93,753.2
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1013.27,744.65
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,987.85,730.91
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,971.3,722.89
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,826.74,627.58
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,672.79,517.59
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,754.22,582.08
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,805.45,620.56
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,752.88,584.47
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,699.12,547.01
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,639.96,503.19
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,578.57,456.74
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,512.54,406.92
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,448.51,356.82
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,377.86,299.19
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,311.88,243.59
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,240.11,183.03
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,176.81,128.51
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,109.97,72.55
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,54.96,18.76
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.82,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.22,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,54.38,21.43
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,110.25,74.31
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,177.5,131.38
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,243.43,189.36
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,319.13,255.23
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,385.44,312.72
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,456.17,372.08
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,522.18,425.35
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,588.63,477.25
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,648.05,522.82
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,707.42,567.13
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,762.02,606.08
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,815.57,643.02
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,861.77,673.71
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,905.71,702.49
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,878.21,680.76
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,830.41,643.95
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,821.05,635.95
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,814.55,629.57
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,820.73,632.2
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,824.12,632.83
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,792.14,608.08
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,737.97,567.99
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,805.63,618.98
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,850.4,653.01
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,948.85,724.91
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1006.43,764.09
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,911.64,697.5
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,787.5,607.47
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,774.63,601.48
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,765.73,597.36
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,785.83,614.46
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,789.44,618.1
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,700.3,553.64
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,611.19,487.07
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,590.74,472.09
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,564.14,451.26
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,498.65,399.71
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,435.32,348.58
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,366.27,291.51
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,301.72,236.55
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,231.73,176.7
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,170.12,123.36
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,103.3,67.92
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,50.99,19.52
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,16.18,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,3.54,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,6.82,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,15.22,7.01
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,23.65,14.51
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,33.26,22.92
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,42.89,31.23
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,53.58,40.28
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,64.41,49.31
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,244.54,200.86
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,441.13,359.19
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,409.37,332.21
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,364.39,294.5
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,400.91,322.63
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,437.95,350.49
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,530.54,421.72
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,609.99,481.51
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,635.52,498.65
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,659.5,514.77
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,644.93,502.45
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,627.17,487.9
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,590.62,459.42
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,574.75,445.96
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,654.0,506.19
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,709.32,548.25
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,779.79,601.84
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,829.06,640.1
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,840.33,649.24
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,847.98,656.05
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,830.99,643.41
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,811.13,628.88
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,776.31,605.15
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,739.7,579.93
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,698.09,549.8
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,655.39,518.51
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,613.94,488.39
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,571.26,456.79
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,563.5,451.02
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,542.88,434.67
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,477.08,382.91
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,413.85,331.94
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,345.32,274.85
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,285.62,223.47
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,217.61,165.51
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,158.33,114.63
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,98.82,65.29
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,49.77,21.0
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,15.96,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.61,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,19.25,7.71
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,46.35,31.22
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,81.16,60.56
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,113.11,88.15
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,147.43,117.49
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,180.79,145.61
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,215.76,174.44
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,241.44,194.98
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,266.32,214.3
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,382.19,307.35
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,513.35,408.7
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,565.68,445.79
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,618.92,482.99
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,635.25,492.38
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,630.17,486.83
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,620.69,476.71
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,606.78,463.42
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,503.75,386.35
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,394.67,303.3
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,449.09,344.48
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,527.22,400.72
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,531.88,403.63
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,535.81,406.63
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,461.08,351.27
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,409.7,312.47
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,549.51,418.88
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,684.32,516.76
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,739.18,556.85
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,770.07,581.13
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,721.05,547.21
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,672.13,513.57
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,638.68,490.69
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,603.68,466.29
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,599.08,464.8
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,593.54,461.76
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,478.02,374.63
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,368.75,290.84
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,324.14,256.87
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,281.01,222.81
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,234.88,185.53
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,191.32,149.44
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,146.24,111.69
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,105.28,76.96
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,60.75,40.28
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,27.62,11.47
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,11.16,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,5.51,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,10.64,2.24
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,26.99,16.92
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,44.13,31.87
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,65.29,50.0
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,87.2,68.56
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,109.59,87.41
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,132.85,106.75
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,166.27,134.05
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,192.81,155.29
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,263.77,212.76
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,355.32,284.64
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,337.3,268.04
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,297.9,235.29
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,387.05,304.61
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,462.75,361.45
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,503.26,390.01
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,544.46,418.78
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,563.55,431.8
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,581.89,444.42
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,786.55,592.18
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,961.84,709.86
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,759.48,566.15
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,518.65,391.04
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,511.74,387.25
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,504.23,381.32
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,515.21,390.35
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,525.03,398.44
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,571.23,434.43
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,634.29,481.31
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,624.78,475.36
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,612.7,468.13
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,597.07,458.71
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,595.02,458.56
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,499.34,388.4
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,425.86,333.5
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,386.41,304.09
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,347.12,274.07
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,290.44,230.24
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,249.12,197.58
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,209.55,165.3
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,171.59,133.66
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,130.16,99.22
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,92.48,67.63
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,58.33,39.25
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,28.07,12.58
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,11.42,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,12.46,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,30.78,16.34
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,60.46,41.83
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,94.74,70.92
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,128.45,100.08
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,165.09,131.46
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,152.75,122.66
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,115.5,91.77
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,109.39,86.33
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,103.07,80.6
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,92.08,71.28
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,81.53,62.37
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,92.57,71.14
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,103.7,79.88
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,159.68,125.23
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,218.16,171.67
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,205.74,161.31
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,193.29,151.13
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,240.47,188.55
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,311.27,243.53
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,231.74,180.83
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,175.88,136.35
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,199.9,155.5
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,224.23,174.65
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,160.24,123.99
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,98.73,74.67
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,172.1,133.9
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,248.75,194.58
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,260.17,203.33
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,291.88,227.94
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,280.11,219.04
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,268.31,210.23
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,392.46,309.91
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,505.53,397.45
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,597.44,470.02
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,658.18,517.22
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,600.53,472.87
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,543.31,428.69
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,480.67,379.66
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,419.99,330.84
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,357.07,278.45
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,297.14,227.22
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,229.6,170.97
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,169.96,120.47
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,109.87,70.96
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,61.19,29.55
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,18.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
