Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,23.97,14.33
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,63.89,34.96
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,119.16,73.9
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,175.89,121.99
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,240.46,180.16
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,304.41,239.31
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,371.42,300.48
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,435.12,357.47
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,500.47,413.97
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,561.38,465.11
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,622.43,514.59
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,673.78,554.83
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,727.78,595.65
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,777.22,631.7
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,824.54,663.41
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,865.8,690.07
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,904.18,714.23
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,937.25,734.25
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,966.94,751.66
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,990.38,764.07
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1010.05,773.74
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1023.93,780.51
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1033.84,784.73
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1037.37,784.8
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1036.86,782.37
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1031.27,776.76
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1021.65,768.67
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1005.8,758.04
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,986.1,745.02
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,959.44,728.02
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,929.27,708.68
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,894.58,685.69
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,856.83,660.53
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,812.94,630.22
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,766.63,598.02
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,715.79,560.99
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,663.35,521.86
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,605.5,477.65
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,550.32,434.12
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,487.74,383.99
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,426.05,332.95
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,360.55,277.1
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,297.91,222.32
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,231.72,165.31
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,172.24,114.18
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,112.58,66.76
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,63.15,33.0
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.79,12.19
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,23.12,13.77
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,61.93,32.72
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,115.52,69.58
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,171.09,115.52
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,235.52,172.01
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,297.58,227.7
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,363.81,286.05
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,426.21,340.24
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,490.22,393.98
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,550.47,443.04
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,607.1,487.84
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,661.75,530.32
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,715.17,570.74
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,762.98,606.01
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,808.59,637.28
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,850.17,664.67
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,888.95,689.73
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,921.21,710.33
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,950.1,728.5
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,973.11,743.61
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,992.42,756.25
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1006.1,764.04
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1015.86,769.27
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1019.26,771.39
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1018.67,770.96
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1012.2,765.59
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1001.79,757.7
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,985.67,747.13
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,965.8,734.09
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,938.88,716.59
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,908.67,696.77
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,873.79,673.26
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,835.97,647.57
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,790.57,616.23
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,743.33,582.73
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,693.0,545.85
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,646.1,510.51
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,585.86,463.24
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,526.27,415.45
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,465.4,366.27
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,405.32,316.27
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,338.86,260.25
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,277.26,207.27
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,215.01,153.68
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,158.96,106.07
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,102.7,62.74
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,56.59,31.62
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.36,13.25
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,12.05,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.29,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.99,18.53
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,65.66,37.62
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,119.57,75.34
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,176.27,123.26
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,240.79,181.3
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,303.17,239.17
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,369.55,299.94
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,433.78,358.36
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,499.29,416.34
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,559.37,467.5
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,619.27,516.79
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,676.25,562.0
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,732.24,604.94
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,782.59,642.19
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,822.39,669.98
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,864.26,698.99
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,903.41,725.57
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,936.57,746.45
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,966.44,764.83
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,990.15,780.09
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1010.18,792.76
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1024.59,800.05
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1035.11,804.71
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1039.36,806.59
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1039.63,805.88
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1035.44,801.23
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1027.21,793.99
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1010.9,782.37
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,990.78,768.29
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,965.87,749.64
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,937.27,728.57
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,901.67,704.0
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,863.04,677.27
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,819.76,647.5
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,773.92,614.94
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,722.04,576.97
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,673.42,540.33
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,614.92,494.58
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,555.83,447.08
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,492.42,395.14
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,429.88,342.22
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,364.16,284.76
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,300.03,227.47
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,233.96,169.38
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,173.58,116.76
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,113.28,68.42
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,63.35,34.64
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,24.27,14.95
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.38,17.63
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,64.74,36.65
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,117.74,74.03
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,173.03,120.53
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,235.66,176.43
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,296.93,232.54
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,361.74,290.85
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,424.31,346.34
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,487.8,400.91
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,547.73,450.94
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,607.86,499.5
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,662.79,542.56
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,716.63,583.54
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,758.82,613.84
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,804.93,645.08
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,845.73,672.39
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,883.76,697.46
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,915.21,718.0
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,943.16,736.05
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,966.46,751.84
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,986.15,765.21
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,959.48,744.96
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,922.92,716.36
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,925.27,718.44
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,924.35,717.95
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,897.44,696.95
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,867.56,674.05
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,852.76,664.15
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,835.18,652.14
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,882.0,689.95
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,905.48,708.43
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,823.84,649.42
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,737.44,584.56
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,645.44,514.86
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,551.25,442.22
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,461.48,372.37
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,368.04,298.38
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,388.79,316.08
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,388.02,315.21
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,303.87,246.94
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,224.11,182.13
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,190.0,153.91
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,158.12,127.17
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,126.65,100.38
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,96.97,74.98
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,67.19,49.88
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,43.04,29.97
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,24.67,15.27
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,14.84,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,29.14,19.25
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,59.23,34.19
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,113.23,69.89
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,166.35,113.19
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,227.24,166.15
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,289.11,221.3
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,358.86,283.22
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,380.27,306.84
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,375.7,306.04
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,485.12,395.26
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,601.13,488.3
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,654.89,531.03
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,707.38,571.92
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,669.67,537.8
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,576.81,461.25
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,740.25,590.93
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,878.76,694.67
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,803.63,634.4
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,670.6,527.95
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,579.54,457.72
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,482.18,380.73
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,661.02,521.19
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,821.65,642.96
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,635.55,500.07
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,425.37,334.62
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,349.44,275.83
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,258.12,203.59
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,237.99,187.78
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,217.99,171.94
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,495.74,397.35
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,731.24,579.38
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,511.1,407.4
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,289.72,229.34
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,401.57,321.44
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,501.46,401.6
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,359.7,289.13
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,231.15,185.03
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,409.35,332.43
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,520.93,419.72
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,399.08,320.71
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,295.11,236.4
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,250.49,198.22
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,208.44,161.79
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,164.95,124.31
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,124.24,89.5
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,97.02,63.14
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,59.78,33.75
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.51,16.59
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,13.73,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.77,0.78
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,28.05,19.06
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,65.81,36.22
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,119.76,72.74
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,176.19,119.42
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,239.63,175.49
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,303.39,233.2
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,369.7,292.56
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,432.26,347.59
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,496.24,401.99
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,556.69,451.77
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,613.72,497.26
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,668.47,540.35
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,721.87,581.18
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,770.75,616.77
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,817.56,648.56
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,858.17,676.26
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,895.83,701.66
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,928.51,722.49
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,957.8,740.87
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,980.92,756.34
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1000.24,769.31
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1013.76,777.0
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1023.3,782.1
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1026.48,784.05
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1025.59,783.43
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,743.89,581.18
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,378.16,296.33
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,426.38,336.01
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,491.36,386.28
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,360.37,285.2
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,237.3,187.89
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,189.71,150.48
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,143.31,113.2
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,375.79,305.23
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,558.92,449.14
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,500.18,402.39
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,444.34,358.54
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,325.75,263.82
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,221.88,179.44
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,255.41,207.34
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,275.33,222.03
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,234.9,187.67
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,196.12,154.35
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,191.39,142.02
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,162.4,107.25
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,105.42,62.41
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,57.57,31.52
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,25.02,15.82
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.97,3.12
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.49,21.41
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,67.65,38.27
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,121.73,75.09
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,178.22,122.29
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,241.71,179.27
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,254.29,202.22
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,235.98,194.41
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,360.09,297.83
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,501.82,417.23
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,563.63,471.46
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,622.17,522.03
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,678.18,568.98
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,732.89,613.75
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,673.49,561.64
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,557.11,462.7
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,744.72,618.63
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,910.82,749.28
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,943.2,770.46
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,972.03,789.43
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,995.34,805.69
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1014.79,819.14
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,951.4,769.66
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,849.59,685.36
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,962.45,776.07
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1040.25,832.17
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1033.77,826.81
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1023.22,819.09
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1007.3,807.6
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,987.46,793.36
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,960.83,774.22
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,930.68,752.53
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,895.73,726.97
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,857.61,699.01
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,813.29,666.51
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,766.59,630.72
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,715.34,590.93
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,662.37,548.8
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,607.69,503.11
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,548.3,452.59
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,485.09,398.25
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,422.64,342.99
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,356.48,282.99
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,292.09,223.75
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,226.94,164.62
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,167.23,111.84
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,108.53,65.22
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,59.53,33.9
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,27.19,18.2
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.41,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.78,3.77
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,28.22,20.03
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,66.66,37.26
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,120.54,74.53
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,176.66,121.48
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,240.87,178.52
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,301.94,233.99
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,366.0,290.89
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,427.25,343.59
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,489.77,394.7
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,548.39,440.48
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,606.48,483.38
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,655.43,518.9
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,706.75,554.69
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,752.16,584.8
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,794.86,611.68
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,834.15,638.35
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,870.62,663.15
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,898.18,681.94
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,921.94,698.27
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,943.49,713.52
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,961.49,726.5
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,971.28,733.72
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,977.16,738.44
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,979.87,740.85
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,978.88,740.96
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,971.43,736.32
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,960.37,729.36
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,918.09,701.91
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,848.3,651.96
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,796.92,615.64
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,747.86,580.18
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,753.09,586.8
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,749.62,586.52
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,738.68,580.48
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,716.06,565.64
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,665.75,528.16
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,616.13,490.44
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,560.28,447.04
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,504.3,402.3
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,444.13,353.34
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,385.47,304.14
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,324.37,251.44
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,266.46,200.53
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,206.94,149.29
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,153.38,104.13
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,100.76,63.4
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,54.8,33.14
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,27.68,18.43
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,15.92,0.49
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,12.19,3.16
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,24.36,16.04
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,40.28,29.44
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,56.72,44.09
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,74.51,59.34
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,93.44,75.38
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,132.65,107.79
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,174.4,142.37
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,203.2,166.39
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,232.71,190.62
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,222.61,181.8
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,208.54,169.33
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,272.1,221.04
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,339.93,275.22
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,426.73,343.55
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,521.0,415.96
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,473.15,376.42
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,417.93,331.21
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,667.18,528.74
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,881.54,690.23
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,904.28,703.57
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,923.85,715.82
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,836.47,647.7
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,720.61,557.1
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,719.46,556.58
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,716.47,554.23
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,842.55,651.03
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,941.04,723.15
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,877.68,675.93
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,800.22,617.18
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,744.58,576.58
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,689.09,535.5
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,662.31,516.52
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,633.82,495.95
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,585.05,460.08
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,549.29,433.35
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,554.3,438.41
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,537.41,426.08
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,437.03,346.65
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,341.44,270.74
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,321.08,254.22
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,294.76,231.5
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,248.02,192.37
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,205.19,156.41
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,161.9,120.3
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,122.26,87.69
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,84.64,58.39
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,52.42,35.25
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,30.62,20.3
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,15.26,1.34
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,17.79,7.61
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,31.21,21.54
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,49.25,35.58
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,70.25,52.88
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,93.78,72.37
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,119.62,93.93
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,89.77,70.02
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,52.94,39.54
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,91.28,71.7
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,130.62,104.13
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,120.67,95.33
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,110.49,86.47
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,182.62,145.34
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,270.01,214.87
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,200.12,158.38
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,122.81,95.49
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,124.14,96.55
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,125.51,97.53
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,149.31,116.49
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,173.48,135.51
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,175.84,137.24
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,178.15,139.0
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,166.31,129.52
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,154.43,120.04
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,193.58,151.29
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,233.21,182.54
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,363.85,284.76
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,480.96,373.22
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,395.94,307.97
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,312.66,243.68
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,255.07,199.35
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,215.32,168.34
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,117.77,90.7
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,24.64,14.72
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,349.7,282.84
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,636.07,500.49
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,420.93,333.63
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,227.38,179.49
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,401.01,319.91
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,507.53,399.45
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,449.37,351.05
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,391.92,302.71
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,331.18,250.01
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,272.8,198.32
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,211.85,146.0
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,155.81,99.13
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,100.01,57.41
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,52.91,29.83
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,27.07,17.75
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.17,3.6
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.22,11.31
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.85,23.87
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,68.34,39.39
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,120.72,74.31
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,175.43,118.88
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,236.56,172.34
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,296.69,226.84
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,361.66,285.1
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,422.6,338.99
