Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,484.94,392.46
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,543.25,441.28
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,601.49,488.56
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,655.63,531.21
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,703.02,567.68
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,748.58,600.79
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,791.55,630.96
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,831.32,655.84
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,868.32,678.01
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,897.57,694.01
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,923.24,706.98
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,945.61,720.96
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,964.44,732.53
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,976.9,738.5
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,985.57,742.03
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,988.65,743.33
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,987.93,742.27
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,979.74,735.03
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,967.86,725.55
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,951.95,713.73
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,932.48,699.65
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,866.63,654.19
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,776.22,588.91
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,728.76,555.8
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,680.88,521.58
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,630.76,485.33
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,581.26,449.08
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,582.73,452.2
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,577.97,449.17
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,520.01,405.05
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,463.07,360.95
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,360.62,281.98
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,273.98,214.93
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,232.37,181.0
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,193.74,149.02
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,154.38,116.52
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,117.34,85.99
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,80.77,57.31
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,51.47,36.03
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,31.98,22.07
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,16.72,4.33
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.8,13.12
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,35.12,26.0
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,68.98,41.13
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,119.52,74.98
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,172.6,118.05
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,232.08,169.78
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,290.73,222.12
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,352.84,276.73
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,413.64,329.7
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,474.76,381.43
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,531.69,428.36
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,588.55,473.75
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,641.6,514.69
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,693.57,553.58
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,741.12,588.08
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,778.58,614.63
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,817.0,640.2
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,852.73,663.14
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,883.94,682.69
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,911.98,699.91
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,934.04,713.87
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,952.59,725.47
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,965.29,732.23
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,974.3,736.6
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,977.29,737.98
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,976.51,736.99
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,971.07,732.11
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,961.86,724.86
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,945.8,714.5
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,926.16,701.83
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,901.28,685.66
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,873.08,667.22
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,838.86,644.54
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,801.79,619.77
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,760.17,590.67
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,722.64,563.22
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,672.33,526.71
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,620.63,488.19
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,565.41,445.18
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,509.71,400.52
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,449.81,351.62
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,390.92,302.07
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,327.98,247.74
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,268.74,195.67
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,207.71,143.5
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,151.95,97.26
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,97.81,57.46
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,52.71,31.99
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.8,20.34
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.76,6.48
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.05,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,23.67,14.26
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,35.53,26.54
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,67.21,42.84
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,112.5,74.44
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,160.56,112.63
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,213.68,158.07
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,281.84,216.7
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,359.8,283.62
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,421.34,337.9
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,482.99,390.85
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,541.07,438.69
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,599.01,484.82
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,652.47,526.61
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,704.68,566.27
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,744.73,596.12
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,788.32,627.83
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,827.76,655.47
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,864.44,680.58
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,894.47,699.73
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,921.12,716.4
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,911.39,708.03
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,870.09,674.42
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,939.29,725.16
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,980.27,751.18
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,983.23,752.11
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,982.39,750.84
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,929.83,712.46
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,845.77,647.93
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,905.49,694.67
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,929.72,711.75
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,866.2,665.75
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,782.09,602.17
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,762.99,590.0
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,738.96,573.6
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,620.04,484.16
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,505.52,396.61
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,546.8,431.36
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,564.78,446.35
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,458.6,363.21
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,363.8,288.61
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,354.62,280.43
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,327.24,255.81
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,275.88,212.14
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,228.01,171.18
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,179.48,130.07
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,133.96,92.26
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,89.63,58.77
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,51.48,34.42
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,31.73,22.09
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,18.91,7.31
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.04,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.42,16.04
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,37.08,27.9
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,71.87,42.05
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,125.34,76.99
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,181.68,122.61
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,244.01,176.96
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,289.82,220.39
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,334.94,262.43
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,388.72,310.06
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,443.48,356.77
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,502.13,404.99
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,561.31,452.13
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,637.34,510.63
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,711.56,566.06
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,758.24,599.32
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,802.57,630.09
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,841.46,654.77
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,877.39,677.03
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,907.69,695.56
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,934.54,711.64
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,956.01,725.37
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,973.77,736.67
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,986.4,743.24
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,995.14,747.33
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,998.14,749.15
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,997.21,748.52
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,990.08,742.53
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,979.07,734.15
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,962.43,723.04
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,942.06,709.56
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,916.0,692.79
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,886.55,673.74
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,851.32,650.24
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,813.13,624.61
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,770.13,594.98
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,724.86,562.36
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,674.26,524.84
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,626.08,488.08
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,569.46,444.12
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,512.38,398.59
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,451.39,349.11
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,391.3,298.85
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,328.89,245.18
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,267.28,191.53
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,205.71,139.28
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,149.19,92.96
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,94.54,53.7
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,48.73,29.65
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,29.5,20.03
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.65,8.34
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.67,16.48
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,37.56,28.32
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,70.43,42.11
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,121.71,75.3
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,175.29,117.75
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,234.95,168.46
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,294.59,220.52
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,357.77,274.8
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,418.31,326.36
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,478.71,376.2
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,536.42,422.55
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,594.0,467.25
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,646.33,506.7
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,697.37,544.05
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,736.01,571.6
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,777.63,600.48
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,816.02,625.9
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,851.66,648.49
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,881.85,667.19
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,908.82,683.66
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,930.26,697.2
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,948.16,708.47
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,960.22,714.61
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,968.56,718.42
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,971.38,720.09
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,970.43,719.47
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,963.94,715.35
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,953.72,708.94
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,937.62,698.75
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,917.94,686.29
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,892.69,668.88
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,864.18,649.36
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,829.7,626.57
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,792.43,601.8
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,750.69,572.69
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,713.08,545.71
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,663.61,510.42
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,612.75,473.17
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,556.97,430.32
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,500.84,386.0
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,441.38,338.23
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,381.73,288.94
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,320.58,236.96
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,262.09,186.52
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,202.09,136.43
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,147.3,92.32
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,94.1,54.64
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,49.57,31.52
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.77,21.86
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,19.9,8.93
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.28,15.98
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,36.78,27.08
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,69.34,40.29
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,120.09,72.28
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,173.22,113.64
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,232.18,163.05
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,290.15,213.3
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,351.01,265.32
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,411.07,314.8
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,470.99,362.19
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,527.25,404.84
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,583.21,445.26
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,635.33,482.43
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,686.26,517.37
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,726.9,543.84
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,771.57,572.07
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,810.03,595.33
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,845.74,615.83
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,875.59,630.93
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,902.17,643.65
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,923.61,655.15
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,941.51,664.47
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,953.11,668.66
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,960.98,670.7
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,963.74,672.16
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,962.74,671.54
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,956.62,667.76
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,946.74,661.84
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,930.54,652.45
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,910.77,641.0
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,885.45,627.11
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,856.88,611.12
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,822.31,590.33
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,784.94,567.62
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,743.3,541.25
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,699.49,512.59
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,655.48,481.69
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,604.2,445.15
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,548.95,405.34
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,493.35,363.96
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,434.65,318.66
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,376.88,272.72
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,314.9,222.69
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,256.91,174.95
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,197.95,127.86
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,143.87,86.11
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,91.01,50.33
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,46.6,28.84
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,30.58,20.16
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.4,9.34
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.66,0.87
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,28.77,18.99
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.02,29.86
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,70.27,43.79
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,116.76,73.92
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,163.47,111.33
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,209.31,150.56
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,263.24,195.63
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,323.18,245.44
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,370.05,285.85
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,406.19,316.1
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,464.02,360.39
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,517.61,399.84
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,557.47,428.12
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,589.0,449.53
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,595.04,450.99
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,579.96,437.22
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,668.11,499.96
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,749.03,555.62
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,820.4,604.26
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,880.89,644.08
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,858.53,625.26
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,816.24,593.15
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,812.17,590.11
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,805.07,584.74
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,831.12,602.83
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,854.44,618.75
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,827.5,599.47
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,798.31,579.1
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,772.29,562.13
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,744.37,543.76
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,755.94,553.43
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,762.1,559.03
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,673.37,497.41
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,578.47,430.94
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,561.02,419.88
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,540.4,405.75
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,499.11,376.61
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,457.52,346.77
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,457.99,347.02
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,441.48,333.13
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,397.38,297.92
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,352.88,261.58
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,291.25,212.38
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,238.93,170.06
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,185.95,127.85
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,138.49,91.37
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,92.99,59.65
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,55.01,41.8
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,37.28,26.01
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,22.44,11.28
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.08,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,13.93,1.2
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,31.23,21.09
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,48.31,37.06
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,75.76,52.81
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,116.85,81.0
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,156.77,109.33
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,210.49,151.97
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,236.58,181.15
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,244.03,192.53
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,319.87,253.2
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,405.16,321.93
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,478.63,380.58
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,551.35,437.44
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,601.49,475.61
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,651.14,512.4
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,700.69,548.72
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,746.06,581.31
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,783.78,608.07
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,819.09,632.64
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,849.61,651.95
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,877.29,668.53
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,898.55,681.83
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,916.5,692.87
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,928.4,698.83
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,936.76,702.49
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,938.85,703.0
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,937.35,701.23
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,931.34,695.62
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,921.74,687.78
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,905.17,676.32
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,885.25,662.74
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,858.86,645.24
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,829.58,625.67
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,795.39,601.96
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,758.72,576.24
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,661.9,505.0
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,564.06,432.34
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,575.29,442.45
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,577.14,443.66
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,523.48,402.16
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,470.12,360.19
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,413.09,314.93
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,357.59,269.65
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,299.96,221.52
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,245.67,175.73
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,186.92,127.84
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,137.71,89.31
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,90.29,56.64
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,51.27,39.46
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,35.86,25.43
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,22.56,12.02
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.11,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,9.89,0.14
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,25.58,16.47
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,40.57,30.45
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,58.06,43.89
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,78.23,60.51
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,100.07,78.17
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,124.11,97.64
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,209.08,161.14
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,318.38,245.43
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,350.43,273.43
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,378.23,297.12
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,425.76,334.84
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,474.4,372.48
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,507.08,396.64
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,525.27,409.4
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,558.82,433.54
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,591.17,456.24
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,565.05,433.84
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,517.26,395.66
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,608.29,463.27
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,688.82,521.39
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,690.4,520.72
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,689.11,518.51
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,698.84,524.39
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,706.86,529.0
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,745.06,557.52
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,795.62,593.87
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,773.32,578.04
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,748.97,561.23
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,741.65,556.82
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,731.84,550.54
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,607.86,460.2
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,488.68,371.36
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,570.12,435.27
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,639.45,487.93
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,582.72,445.65
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,518.89,398.48
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,446.22,344.43
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,370.0,286.95
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,423.6,328.65
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,441.78,340.4
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,364.02,279.26
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,301.69,230.26
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,250.05,187.96
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,208.05,153.22
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,164.54,117.6
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,123.91,85.3
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,85.65,57.85
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,52.89,40.4
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,37.76,26.75
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,23.12,12.53
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.27,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,3.79,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,37.88,26.5
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,71.49,54.48
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,104.94,81.91
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,139.21,109.66
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,167.44,131.97
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,196.69,154.85
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,176.58,138.36
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,155.69,121.29
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,263.63,207.39
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,370.12,289.98
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,342.55,267.6
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,312.93,243.92
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,284.3,221.03
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,242.52,187.92
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,258.9,200.6
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,275.34,213.16
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,290.97,225.07
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,323.21,249.63
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,224.1,173.05
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,143.26,109.58
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,391.85,305.49
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,618.19,472.87
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,504.12,387.17
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,376.54,290.82
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,371.31,287.59
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,365.69,283.58
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,402.74,313.05
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,449.08,348.78
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,402.92,313.65
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,347.45,271.55
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,262.15,205.99
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,175.11,137.48
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,158.0,124.2
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,141.32,111.05
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,164.91,130.35
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,180.27,142.41
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,156.39,122.98
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,133.24,104.08
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,110.03,85.3
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,88.01,67.42
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,67.12,50.46
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,48.42,37.05
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,33.46,23.45
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,18.32,9.13
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.77
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.29,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,42.15,31.93
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,70.53,42.91
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,119.27,72.85
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,170.84,112.71
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,227.68,160.6
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,283.42,209.04
