Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,342.4,259.97
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,400.66,310.05
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,458.32,358.37
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,512.64,402.8
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,566.88,445.85
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,617.01,484.31
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,665.84,520.64
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,642.98,499.64
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,579.16,447.89
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,567.46,437.84
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,536.59,413.3
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,446.75,343.95
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,335.92,257.74
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,645.85,498.77
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,905.87,684.55
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,704.58,536.62
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,427.65,325.43
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,389.65,297.76
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,351.4,268.79
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,228.01,174.49
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,125.17,94.12
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,169.63,129.26
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,214.38,164.12
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,487.25,377.12
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,722.6,549.53
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,750.33,572.08
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,755.85,579.95
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,714.06,549.54
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,670.41,517.5
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,622.6,481.56
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,573.65,443.97
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,466.05,361.18
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,370.79,287.49
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,374.69,288.12
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,356.48,268.42
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,298.94,219.23
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,243.89,171.91
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,187.9,125.71
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,136.89,85.88
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,88.19,53.24
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,48.22,36.72
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,34.97,24.67
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.3,14.07
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,10.23,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,19.88,9.24
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.72,22.3
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,42.2,32.29
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,70.8,43.46
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,120.64,74.05
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,172.6,114.2
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,229.86,162.5
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,286.63,211.91
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,346.28,263.34
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,405.1,313.19
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,463.33,360.79
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,518.62,404.4
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,573.69,445.91
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,624.64,482.13
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,674.34,515.43
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,719.32,544.01
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,754.63,564.65
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,791.88,587.14
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,826.42,605.99
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,855.62,620.58
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,881.66,633.04
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,902.26,645.05
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,919.4,655.0
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,930.38,660.95
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,937.73,664.88
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,940.13,667.21
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,938.89,667.5
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,935.37,666.36
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,927.92,662.85
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,911.63,654.11
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,891.8,643.24
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,866.08,628.58
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,837.17,611.78
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,803.96,591.22
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,767.91,567.95
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,725.85,539.54
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,681.76,509.12
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,638.47,478.36
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,588.35,442.0
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,533.74,401.73
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,478.92,359.86
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,421.43,314.89
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,364.77,269.0
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,303.62,218.2
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,246.79,170.25
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,189.14,123.21
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,136.23,82.43
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,85.24,49.44
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,45.31,34.21
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.31,25.04
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.26,15.06
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,11.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,11.02,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.22,10.67
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,31.89,22.23
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,45.04,34.44
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,71.38,44.63
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,118.76,73.09
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,168.77,111.02
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,224.18,156.97
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,278.97,203.91
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,337.1,253.46
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,393.27,301.21
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,451.61,349.38
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,505.69,393.06
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,559.74,435.43
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,609.73,473.3
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,658.59,509.18
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,703.24,541.26
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,738.87,566.34
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,775.89,592.53
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,810.28,615.54
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,839.06,633.29
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,864.69,648.8
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,884.94,661.87
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,901.78,672.72
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,860.71,640.96
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,785.73,583.36
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,801.06,594.69
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,813.89,603.69
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,777.05,577.91
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,738.41,550.99
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,746.97,558.19
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,752.19,562.74
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,754.06,565.62
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,751.1,565.05
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,721.3,544.61
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,688.86,522.15
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,629.43,479.13
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,571.74,436.85
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,552.07,423.62
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,530.62,407.91
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,473.26,363.45
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,413.53,316.66
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,378.37,287.48
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,333.08,248.94
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,279.86,204.72
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,227.87,161.95
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,177.0,120.6
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,130.28,84.54
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,86.11,54.2
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.72,36.73
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.19,26.32
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,25.61,15.25
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,11.8,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,22.54,11.96
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,35.49,25.14
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.33,37.07
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,73.64,48.2
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,117.99,75.55
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,165.08,111.03
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,221.55,157.29
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,274.15,201.67
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,330.33,248.9
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,384.36,294.31
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,440.01,339.88
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,493.06,382.28
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,546.71,423.92
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,595.76,460.93
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,641.85,494.77
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,688.59,528.63
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,734.69,561.28
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,771.69,587.35
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,796.18,604.27
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,826.33,623.14
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,853.75,639.94
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,873.68,653.1
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,890.28,664.11
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,903.06,671.32
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,912.4,676.3
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,915.12,677.99
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,914.25,677.43
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,766.57,572.11
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,571.53,427.0
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,743.92,558.6
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,857.78,642.13
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,832.36,624.7
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,803.98,606.14
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,771.2,583.67
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,743.95,563.89
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,628.64,477.68
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,507.22,386.23
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,549.3,420.51
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,562.49,431.06
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,397.07,305.18
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,243.83,187.78
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,319.82,244.27
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,345.64,256.4
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,288.56,207.95
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,234.36,162.02
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,180.03,117.72
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,130.62,80.09
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,83.6,50.33
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.89,35.02
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.31,25.48
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,25.72,15.4
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,12.93,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,11.8,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,22.58,12.26
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,37.62,26.78
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,52.59,40.36
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,72.03,49.66
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,108.23,72.13
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,154.62,104.94
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,212.23,149.4
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,266.85,194.41
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,322.13,240.1
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,375.35,283.9
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,430.23,327.79
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,443.32,339.56
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,436.14,334.37
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,528.96,404.86
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,630.35,479.93
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,672.04,508.73
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,714.57,537.8
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,750.84,562.83
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,784.74,585.87
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,814.57,604.59
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,841.7,620.65
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,721.98,533.83
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,556.39,412.17
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,745.29,552.86
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,887.11,651.91
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,719.79,532.84
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,483.1,359.29
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,483.43,360.63
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,483.09,360.16
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,694.48,518.13
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,844.49,625.91
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,821.5,610.04
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,795.33,592.99
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,613.96,461.57
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,423.8,319.32
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,558.26,423.99
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,644.6,488.88
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,493.3,375.32
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,348.69,265.84
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,417.97,318.7
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,446.25,336.61
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,277.05,209.43
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,130.23,99.47
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,114.22,87.26
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,98.77,75.21
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,83.55,63.34
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,68.53,51.35
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,54.11,39.48
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,40.03,29.14
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,27.9,18.34
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,15.24,6.92
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,7.6,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,8.76,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,17.56,8.54
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,33.15,23.09
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,48.42,36.95
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,65.15,48.77
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,86.26,65.06
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,88.98,68.15
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,86.7,67.14
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,157.16,121.13
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,237.09,182.73
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,220.97,171.85
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,187.95,146.4
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,249.91,194.48
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,325.47,251.91
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,364.41,281.1
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,404.84,311.26
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,561.59,430.15
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,717.71,543.93
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,753.83,567.67
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,787.47,590.31
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,804.97,601.2
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,829.67,616.74
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,849.28,629.6
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,865.68,640.42
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,876.66,646.83
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,884.29,651.13
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,886.83,653.04
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,885.97,652.85
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,877.24,647.87
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,879.26,650.22
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,801.17,594.54
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,711.98,529.22
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,719.98,535.84
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,723.37,538.49
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,732.43,547.72
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,722.01,543.11
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,681.53,514.11
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,639.4,483.54
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,573.99,435.17
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,506.29,384.74
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,388.96,296.43
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,292.26,223.23
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,147.38,111.85
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.15,1.86
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.0,0.95
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,6.85,0.02
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,5.7,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.55,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,37.11,20.36
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.37,37.08
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.25,27.1
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.08,16.69
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.66,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,11.85,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.67,13.81
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,35.22,25.11
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,45.18,34.42
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,69.21,42.9
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,117.08,70.27
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,146.99,103.16
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,142.81,109.98
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,224.63,166.18
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,334.89,247.77
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,392.86,296.09
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,449.97,342.77
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,503.52,385.54
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,556.8,426.83
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,591.06,452.51
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,615.19,469.71
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,675.93,513.89
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,729.35,552.12
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,765.03,575.42
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,798.05,596.17
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,823.95,611.05
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,846.53,623.63
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,865.73,634.61
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,881.59,643.36
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,891.03,647.23
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,896.97,648.94
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,898.65,649.29
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,896.87,647.54
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,889.51,642.35
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,878.74,635.11
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,862.9,626.56
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,843.8,615.85
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,817.57,599.64
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,798.9,588.06
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,765.34,566.97
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,729.28,543.73
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,687.61,515.19
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,644.37,484.8
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,597.82,450.58
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,550.22,414.81
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,498.85,375.56
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,447.01,334.89
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,346.33,259.3
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,264.91,199.21
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,254.06,185.24
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,224.33,153.94
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,173.49,113.53
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,124.85,77.59
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,80.3,49.91
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.01,37.61
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,38.96,27.8
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,27.82,17.49
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.03,0.13
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.02,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,11.39,4.32
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,16.73,9.23
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,22.86,13.91
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,29.0,19.15
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,35.55,24.69
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,42.11,30.18
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,41.74,29.75
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,41.38,29.33
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,57.64,42.82
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,73.95,56.22
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,63.54,47.3
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,53.12,38.47
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,119.56,92.74
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,187.65,147.09
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,217.41,169.97
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,247.82,193.14
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,261.13,203.13
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,274.48,213.17
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,204.98,158.82
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,135.77,104.05
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,256.0,198.85
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,372.99,287.77
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,257.36,199.05
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,136.47,104.36
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,131.23,100.36
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,125.94,96.13
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,102.25,77.04
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,78.72,58.06
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,77.48,57.12
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,76.23,56.16
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,118.05,89.82
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,159.98,123.22
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,134.64,103.1
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,109.72,83.3
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,138.38,106.49
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,166.75,129.26
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,155.81,120.98
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,145.08,112.89
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,85.5,64.9
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,26.82,16.71
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,24.11,14.57
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,21.4,12.4
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,27.9,17.95
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,34.41,23.53
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,29.01,19.08
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,23.63,14.57
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,18.65,10.3
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,13.68,6.51
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,9.48,2.67
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,7.58,0.99
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,11.39,4.49
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,15.97,8.03
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,20.56,11.95
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,47.12,34.53
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,73.32,56.49
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,57.98,43.31
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,42.15,29.84
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,87.13,67.07
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,132.46,103.9
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,142.29,111.27
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,152.28,118.79
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,196.91,153.89
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,251.43,196.07
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,343.18,267.01
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,451.64,348.51
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,436.32,334.85
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,405.27,310.03
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,353.08,269.26
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,286.04,217.22
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,236.1,179.32
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,186.27,141.06
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,313.22,237.68
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,433.65,325.42
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,316.11,238.33
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,190.74,143.6
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,283.94,214.85
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,368.21,277.32
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,498.92,375.21
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,623.06,464.95
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,516.59,387.78
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,414.19,312.67
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,318.18,241.73
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,216.92,164.85
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,461.62,356.5
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,637.08,485.89
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,577.17,439.87
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,519.16,396.13
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,455.8,347.63
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,400.74,304.58
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,352.08,265.9
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,304.58,227.3
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,258.72,188.4
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,212.06,148.54
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,165.03,111.14
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,122.53,79.72
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,81.33,53.69
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.23,41.62
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.12,30.77
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,29.91,19.49
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.28,2.73
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,12.97,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,25.83,15.86
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.74,25.35
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,47.93,36.45
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,68.86,43.9
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,114.01,68.97
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,126.3,87.79
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,105.91,81.97
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,129.11,100.16
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,156.4,121.44
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,228.06,176.59
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,305.87,236.3
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,371.61,286.0
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,438.4,335.96
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,531.75,405.6
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,622.63,472.44
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,665.43,502.2
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,706.77,530.54
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,742.09,555.72
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,774.91,578.91
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,801.82,596.56
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,825.57,611.34
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,787.94,581.69
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,729.82,537.67
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,681.82,503.87
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,628.12,465.35
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,773.01,573.65
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,865.97,641.49
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,795.61,588.55
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,688.71,509.18
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,673.55,499.59
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,656.88,488.33
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,727.51,543.16
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,770.35,577.48
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,738.05,554.73
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,703.41,530.49
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,574.97,435.63
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,442.56,336.52
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,224.02,172.46
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,13.04,4.94
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,169.88,131.11
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,309.45,237.89
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,308.79,235.26
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,295.82,221.79
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,163.96,121.54
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,57.58,42.04
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,49.06,35.28
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,40.56,28.35
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,32.47,21.58
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,15.63
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,9.14
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.64
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,12.98,0.0
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,25.44,15.72
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,40.29,29.44
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,54.86,42.69
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,71.97,54.13
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,94.43,70.83
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,123.21,93.28
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,154.39,118.11
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,103.66,78.91
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,43.7,30.96
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,141.56,110.7
