Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,244.06,192.26
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,316.33,248.19
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,398.82,311.51
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,392.43,305.41
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,388.07,300.56
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,402.59,310.33
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,415.77,318.78
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,367.75,281.3
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,327.5,249.58
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,400.96,304.4
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,489.95,368.52
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,549.77,411.78
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,610.57,455.16
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,581.98,433.48
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,551.51,410.94
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,742.27,553.28
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,882.56,651.97
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,875.56,645.29
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,865.19,637.89
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,850.26,630.0
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,832.04,619.91
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,738.23,552.11
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,618.7,464.37
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,425.54,323.9
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,234.03,178.12
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,385.67,296.62
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,512.45,390.84
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,544.25,414.76
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,548.46,417.27
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,379.75,290.36
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,227.05,174.63
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,307.28,233.22
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,335.81,245.56
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,280.0,197.94
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,226.63,152.79
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,172.62,109.29
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,122.92,72.87
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,76.19,46.53
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,51.06,38.91
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.5,28.58
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.32,19.99
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.25,4.12
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.45,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,12.93,5.48
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,22.12,14.04
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,31.33,22.58
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,41.35,30.1
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,51.23,38.54
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,80.7,63.14
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,111.42,88.33
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,205.2,153.41
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,333.31,249.1
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,265.09,205.25
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,140.85,110.53
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,335.77,264.29
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,552.06,427.16
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,601.34,463.69
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,649.4,499.62
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,614.09,470.64
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,546.99,417.87
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,584.91,446.72
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,623.07,474.72
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,638.47,484.53
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,651.54,492.73
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,668.49,505.37
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,684.08,517.0
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,713.74,539.45
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,753.2,568.36
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,767.34,578.38
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,779.12,586.97
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,849.68,642.13
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,888.34,672.22
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,622.11,479.25
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,289.51,222.67
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,494.09,382.48
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,660.1,504.9
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,596.19,457.56
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,545.3,420.31
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,618.81,478.96
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,653.84,506.94
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,518.61,402.88
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,385.32,300.06
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,442.0,343.21
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,456.78,349.94
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,401.07,303.25
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,346.02,256.28
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,288.97,206.83
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,230.86,156.68
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,175.08,110.79
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,123.33,72.36
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,73.5,44.15
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,46.99,36.02
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,38.62,28.41
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,30.23,20.45
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.69,7.2
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,15.37,3.38
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,29.68,20.14
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,44.98,34.6
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,60.04,48.62
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,77.38,58.79
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,106.68,78.45
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,78.12,57.31
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,31.33,21.48
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,25.6,16.42
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,19.87,11.4
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,36.8,25.79
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,53.82,40.1
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,33.01,22.33
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,12.27,4.71
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,33.46,22.52
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,54.79,40.27
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,65.33,48.83
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,75.92,57.36
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,127.99,99.97
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,181.06,142.75
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,167.55,131.65
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,153.93,120.58
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,143.83,112.34
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,133.64,104.03
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,117.72,91.01
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,101.73,77.92
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,257.08,203.08
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,410.76,322.07
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,354.96,278.47
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,286.47,225.24
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,255.13,200.93
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,224.04,176.52
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,256.58,202.67
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,300.36,237.38
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,297.35,235.26
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,293.98,233.01
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,242.2,192.21
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,201.73,160.09
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,256.14,204.94
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,299.56,240.27
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,210.33,168.88
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,123.72,98.47
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,77.54,60.31
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,31.38,21.33
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,18.32,10.17
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,13.73,3.21
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,26.95,17.93
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,41.95,32.01
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,56.21,45.21
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,72.07,56.26
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,92.36,72.09
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,128.72,98.17
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,178.03,135.61
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,220.1,169.94
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,266.62,208.28
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,299.42,236.66
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,329.11,261.54
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,361.6,287.66
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,392.79,312.05
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,460.12,365.33
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,545.32,431.6
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,542.17,427.28
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,541.12,424.2
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,446.36,350.48
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,340.71,266.72
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,330.18,257.98
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,318.99,248.49
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,362.82,282.23
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,407.17,315.85
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,510.14,394.65
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,599.5,461.56
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,406.01,315.98
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,190.32,147.46
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,400.74,313.55
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,587.09,453.25
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,367.64,287.17
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,135.58,104.19
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,321.04,252.3
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,485.22,377.58
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,514.29,400.51
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,548.06,426.93
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,551.04,430.49
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,555.98,434.86
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,560.85,438.43
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,547.55,427.05
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,405.32,316.91
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,280.92,220.8
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,328.25,254.4
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,337.38,252.79
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,282.01,204.69
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,228.62,158.65
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,175.42,115.24
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,126.61,79.28
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,79.8,52.64
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,53.45,42.08
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.69,33.12
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,33.9,23.83
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.08,9.98
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,7.08,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.29,6.91
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.76,22.2
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.45,30.69
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,49.11,38.85
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,66.5,44.23
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,114.4,69.07
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,165.15,105.9
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,220.19,151.21
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,274.93,198.55
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,331.83,247.81
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,388.89,297.06
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,444.49,344.08
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,497.13,386.91
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,549.02,427.71
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,597.68,466.17
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,645.03,502.64
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,688.01,534.06
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,722.13,558.45
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,756.91,583.84
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,788.94,606.83
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,812.57,622.19
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,832.37,634.37
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,850.19,646.41
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,864.68,656.23
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,804.22,608.41
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,702.89,530.52
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,800.21,604.91
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,876.36,662.22
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,869.06,655.92
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,849.87,642.11
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,612.53,469.13
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,348.23,267.04
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,222.97,171.82
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,97.28,72.76
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,413.99,326.35
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,681.55,524.37
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,645.35,495.5
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,606.93,466.52
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,522.73,402.55
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,443.03,341.7
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,444.51,340.96
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,428.6,324.88
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,376.32,281.98
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,325.5,239.72
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,273.18,195.94
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,218.85,150.72
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,168.76,111.28
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,123.4,78.82
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,80.72,54.51
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,59.33,46.33
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,47.52,35.75
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,35.57,24.77
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,22.04,10.81
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,19.97,8.33
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,32.92,22.57
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.29,32.29
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.61,41.69
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,68.57,46.94
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,108.37,67.87
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,154.07,100.84
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,207.0,143.39
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,259.56,185.74
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,318.61,233.91
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,300.12,228.91
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,236.07,183.51
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,373.65,289.02
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,526.88,405.01
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,573.4,440.1
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,617.19,472.76
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,640.98,488.56
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,648.74,492.16
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,706.79,536.74
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,758.49,576.53
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,781.55,592.49
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,808.71,611.09
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,779.46,586.67
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,742.87,557.12
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,776.11,579.77
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,807.46,600.4
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,794.74,590.66
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,779.41,579.41
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,526.63,398.11
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,250.58,189.27
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,299.92,227.4
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,337.65,255.74
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,582.89,444.38
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,769.07,580.33
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,507.32,387.58
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,226.93,172.07
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,294.25,224.94
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,349.66,267.11
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,464.26,355.01
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,528.69,401.48
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,477.4,360.85
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,426.7,320.38
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,374.28,278.04
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,323.2,235.96
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,233.29,169.42
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,166.71,123.9
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,154.25,107.62
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,122.97,78.31
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,80.21,54.01
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,58.76,45.46
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,47.29,35.27
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,35.67,24.69
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,22.11,11.1
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,20.62,9.49
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,34.79,24.48
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,47.03,36.0
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.07,47.09
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,69.87,49.37
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,110.8,70.18
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,154.18,102.29
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,200.87,140.72
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,237.0,175.36
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,256.19,194.69
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,301.45,229.6
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,350.47,266.61
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,388.47,294.85
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,425.55,321.56
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,435.26,329.0
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,430.11,325.48
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,438.69,331.35
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,444.47,334.77
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,446.31,336.05
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,434.93,327.83
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,477.66,358.42
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,509.35,380.49
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,499.21,373.28
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,474.41,355.91
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,525.77,393.18
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,563.6,420.05
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,495.46,370.16
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,412.4,309.33
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,423.19,317.55
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,433.37,324.77
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,400.65,300.89
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,368.13,277.2
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,359.63,271.37
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,350.84,265.21
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,464.65,351.72
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,566.43,425.8
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,515.51,387.33
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,466.61,351.15
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,455.47,344.24
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,438.9,332.42
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,346.57,263.4
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,256.02,195.61
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,232.41,177.58
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,208.39,158.62
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,169.59,128.9
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,134.8,102.46
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,113.53,86.03
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,93.35,70.44
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,75.26,56.6
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,59.15,45.81
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,44.28,32.71
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,29.29,19.33
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,17.19,7.59
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,16.04,6.36
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,27.84,18.31
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,42.51,31.68
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,57.06,44.79
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,72.46,55.39
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,90.03,68.94
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,128.44,94.17
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,184.06,133.57
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,228.36,167.72
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,282.67,210.18
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,344.96,257.4
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,424.64,318.36
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,374.69,285.31
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,275.46,210.91
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,441.32,337.61
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,615.61,465.93
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,654.55,493.19
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,690.47,518.59
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,689.97,516.91
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,677.43,506.51
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,742.41,554.33
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,800.63,596.5
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,613.08,459.3
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,368.93,276.05
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,571.0,427.19
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,759.68,558.85
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,813.25,597.77
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,854.69,629.57
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,779.89,573.84
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,685.01,504.68
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,761.13,562.81
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,811.06,601.24
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,787.35,584.44
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,760.76,565.97
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,591.04,443.4
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,415.35,312.58
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,469.48,355.09
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,504.14,381.42
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,518.47,392.1
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,514.2,387.93
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,452.49,340.44
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,391.47,293.29
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,301.05,225.69
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,230.31,174.01
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,204.85,152.8
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,176.97,129.17
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,157.76,108.96
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,124.06,79.65
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,81.78,56.07
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,61.95,48.03
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,49.93,37.43
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,37.71,26.39
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,23.58,12.72
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,13.33,4.53
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,22.92,14.07
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,35.88,25.79
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,48.58,37.17
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,62.64,47.2
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,77.35,59.36
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,80.32,61.56
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,82.87,63.34
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,115.14,89.01
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,148.97,115.59
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,176.76,137.34
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,203.89,158.44
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,215.31,166.83
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,226.25,174.72
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,355.96,275.26
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,501.41,384.83
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,527.41,403.33
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,551.16,420.39
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,574.88,437.23
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,596.97,452.68
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,611.57,462.69
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,624.26,471.29
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,644.66,485.42
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,663.86,498.53
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,645.11,483.86
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,611.95,459.33
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,634.48,475.47
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,643.37,481.76
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,627.86,470.34
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,599.23,449.94
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,552.95,416.17
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,507.08,382.48
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,437.29,331.43
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,381.01,289.64
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,424.43,323.14
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,452.81,344.76
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,466.91,355.5
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,483.3,367.31
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,457.81,348.09
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,429.81,326.76
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,387.57,294.45
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,346.22,262.38
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,306.08,231.04
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,266.4,199.46
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,228.28,168.57
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,191.61,138.96
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,163.03,111.9
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,120.69,76.55
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,77.71,52.91
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.34,45.14
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,47.84,35.82
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,37.23,26.16
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,24.63,13.82
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.07,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,4.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,9.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,21.55,11.12
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,33.95,23.59
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.36,32.35
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.76,40.85
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,55.19,39.14
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,54.25,40.08
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,74.96,57.11
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,95.95,74.02
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,105.18,81.08
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,114.4,88.06
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,121.17,92.97
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,127.97,97.87
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,155.45,119.02
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,183.78,140.49
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,194.85,148.61
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,206.0,156.78
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,195.19,147.9
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,184.04,138.87
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,203.59,153.51
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,223.35,168.03
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,357.85,267.47
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,499.92,366.15
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,593.41,429.75
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,677.8,485.53
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,782.1,555.76
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,853.17,601.09
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,855.03,602.99
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,853.56,603.9
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,843.58,599.52
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,830.43,593.18
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,827.96,593.63
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,808.95,583.04
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,785.18,568.96
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,758.44,552.56
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,726.75,532.38
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,692.56,509.94
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,654.03,483.85
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,613.59,455.63
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,568.34,423.44
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,522.01,389.47
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,472.09,351.31
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,422.37,312.16
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,326.69,241.54
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,248.63,185.76
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,230.5,167.88
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,201.29,139.94
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,157.99,106.47
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,117.94,78.16
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,79.66,56.09
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,61.92,48.04
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,49.55,37.15
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,37.01,25.89
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,23.88,13.39
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,14.87,6.02
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,25.91,16.64
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,40.35,29.68
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,54.6,42.47
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,69.29,52.84
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,85.42,66.01
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,53.1,38.98
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,16.78,8.52
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,39.06,27.13
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,61.51,45.54
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,84.94,64.6
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,108.43,83.47
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,89.06,67.49
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,69.45,51.38
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,126.51,97.4
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,184.62,143.37
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,344.42,268.28
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,509.02,391.33
