Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,178.35,140.27
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,280.63,221.73
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,393.12,308.92
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,352.82,276.4
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,314.4,245.37
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,375.56,292.69
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,448.41,347.72
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,415.26,321.16
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,389.41,300.38
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,423.59,326.24
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,458.01,351.82
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,610.44,466.58
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,751.22,568.1
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,729.91,551.47
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,698.49,528.94
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,508.82,389.62
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,288.76,221.57
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,580.37,450.07
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,795.34,607.57
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,770.79,587.97
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,743.52,568.1
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,713.21,545.95
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,680.3,521.58
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,647.82,496.9
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,607.29,466.0
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,562.93,432.32
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,517.25,396.74
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,468.2,357.1
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,418.91,316.31
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,333.71,250.75
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,268.2,202.33
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,192.1,145.44
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,133.53,103.76
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,114.52,88.94
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,97.46,75.64
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,74.34,60.03
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,55.53,43.54
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,47.97,36.79
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,40.34,29.73
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,27.85,18.18
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.53,5.78
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.26,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.06,1.92
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.87,17.34
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.62,26.71
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,44.07,33.72
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,51.46,40.46
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,56.3,44.74
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,97.97,57.94
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,146.8,88.45
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,199.05,128.51
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,254.83,174.85
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,308.89,220.7
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,361.94,265.92
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,415.46,310.52
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,465.66,351.43
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,515.24,390.53
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,559.73,425.5
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,604.2,459.4
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,644.99,488.81
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,683.64,515.79
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,717.81,538.9
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,749.27,559.54
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,775.95,576.43
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,799.56,590.78
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,818.44,602.26
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,833.97,611.53
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,844.49,618.06
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,851.59,622.47
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,853.66,623.7
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,852.3,622.82
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,846.7,618.08
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,837.58,611.18
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,823.07,602.03
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,805.17,590.73
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,716.31,526.74
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,606.99,447.99
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,668.97,495.8
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,691.55,514.16
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,600.97,447.14
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,502.02,374.69
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,530.76,397.1
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,523.23,390.68
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,474.54,352.06
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,424.85,311.86
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,372.14,268.2
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,319.7,224.0
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,265.64,178.56
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,213.05,135.07
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,156.34,91.59
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,106.18,59.15
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,58.38,44.98
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,50.14,37.99
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,43.83,32.51
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,37.53,26.81
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,28.14,18.15
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.74,6.94
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.26,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.07,2.42
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.28,17.43
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.43,27.0
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,44.46,33.53
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,51.47,39.82
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,56.63,44.3
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,97.2,56.86
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,145.92,86.62
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,198.02,125.73
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,253.47,170.61
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,306.97,214.66
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,359.44,258.31
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,412.4,301.49
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,462.3,341.6
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,511.64,380.23
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,555.85,414.5
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,600.21,447.99
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,640.66,476.98
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,678.83,503.64
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,712.24,527.49
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,742.96,549.13
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,769.73,566.69
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,793.44,581.93
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,811.64,594.03
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,826.55,603.82
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,836.91,609.96
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,843.9,613.96
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,845.54,614.92
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,843.84,613.82
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,835.55,608.92
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,824.03,602.0
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,808.95,592.02
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,790.66,579.62
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,766.67,563.35
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,739.84,544.96
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,709.47,523.58
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,676.54,500.11
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,643.76,476.15
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,602.74,446.09
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,545.27,404.21
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,491.18,364.34
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,449.69,332.32
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,404.4,296.17
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,359.74,259.06
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,311.74,218.28
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,259.17,174.97
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,208.86,134.23
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,158.67,96.49
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,112.11,66.63
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,68.03,52.81
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,59.65,45.8
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,49.07,36.72
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.79,29.37
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,29.86,19.42
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,18.92,7.35
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.26,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,15.92,2.79
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,29.75,19.39
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,43.45,32.06
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.03,42.57
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,66.44,52.69
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.64,55.41
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,100.05,64.0
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,146.2,99.04
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,180.13,129.41
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,199.47,148.59
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,209.97,160.03
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,281.73,210.63
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,382.0,284.66
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,434.12,325.22
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,489.69,367.93
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,482.94,363.68
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,452.68,340.5
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,511.06,383.45
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,582.64,434.69
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,595.77,442.97
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,597.8,443.62
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,687.2,508.73
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,767.5,566.0
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,785.52,577.73
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,800.51,587.78
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,735.55,538.39
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,646.71,472.47
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,743.2,544.77
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,818.64,600.46
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,810.4,593.27
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,799.12,584.69
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,784.27,575.86
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,766.43,564.89
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,695.82,513.14
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,621.58,458.74
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,577.49,427.74
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,541.59,401.92
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,572.69,426.32
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,582.47,433.98
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,539.85,401.76
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,496.31,368.47
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,450.26,332.58
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,403.87,295.61
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,354.74,256.31
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,306.55,217.09
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,257.16,176.49
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,209.52,137.97
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,159.02,100.09
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,115.37,71.94
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,73.44,57.42
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.28,48.9
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,53.98,40.84
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,44.56,32.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.14,21.27
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,19.57,8.13
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,8.65,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,16.63,3.58
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,28.58,18.36
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.45,29.35
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.67,37.75
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.81,45.85
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,65.94,51.99
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,103.59,65.81
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,147.65,92.68
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,195.62,128.27
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,243.85,167.36
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,294.16,209.07
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,343.12,250.26
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,393.05,291.67
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,440.9,330.14
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,488.77,367.57
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,532.98,401.02
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,575.62,432.27
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,615.35,460.7
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,653.42,487.15
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,686.46,510.42
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,717.16,531.62
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,743.2,548.15
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,766.39,562.43
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,784.62,574.64
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,799.77,584.71
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,809.5,591.04
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,815.98,595.22
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,817.98,596.5
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,816.8,595.69
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,810.08,591.16
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,800.24,584.56
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,739.56,539.66
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,672.12,490.3
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,589.17,432.19
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,509.0,374.95
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,602.4,445.14
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,658.8,486.27
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,572.92,423.0
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,489.42,362.08
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,504.84,374.43
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,499.34,369.51
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,452.46,333.0
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,405.46,295.81
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,356.23,256.26
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,307.91,216.81
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,258.23,176.26
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,210.32,137.76
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,162.47,102.19
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,115.25,71.46
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,73.07,56.97
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,63.44,48.82
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.44,41.16
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,45.35,33.15
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,33.26,22.26
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.06,9.53
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.55,4.59
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.32,19.16
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.83,28.97
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,46.77,35.4
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,53.69,41.59
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,58.1,45.39
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,95.11,55.84
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,143.95,84.76
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,196.11,123.31
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,251.74,167.99
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,305.47,211.84
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,357.66,254.72
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,410.27,296.93
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,460.39,336.11
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,509.88,373.5
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,553.87,407.48
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,597.78,440.61
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,638.5,470.42
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,677.3,498.27
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,711.13,522.2
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,742.24,543.92
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,744.61,541.12
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,719.85,520.41
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,748.91,540.4
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,776.36,558.64
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,778.56,558.57
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,777.6,556.68
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,823.1,590.82
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,844.08,607.18
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,836.68,602.87
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,825.93,596.74
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,811.42,588.22
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,793.6,577.49
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,770.91,562.81
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,745.04,545.74
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,714.53,525.8
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,681.31,503.53
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,643.8,476.76
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,604.03,447.78
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,561.02,415.21
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,516.43,380.74
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,468.87,343.27
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,419.11,303.26
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,366.66,261.22
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,314.5,218.38
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,261.28,174.4
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,209.47,132.15
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,153.91,89.82
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,104.79,58.54
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,57.23,43.89
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,50.1,37.81
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,44.19,32.65
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,38.29,27.31
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,29.36,19.14
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.41,9.42
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.57,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.02,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.44,0.0
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,9.86,2.94
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,14.44,7.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,19.03,11.22
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,24.01,15.61
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,29.01,18.86
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,17.15,8.81
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.33,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,28.69,18.32
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,52.23,37.65
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,133.44,102.83
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,215.84,167.27
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,281.39,217.02
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,349.91,268.71
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,256.2,197.34
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,142.05,107.98
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,210.24,161.09
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,287.05,219.39
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,288.96,220.33
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,290.45,221.17
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,265.86,201.89
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,249.04,188.59
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,264.43,200.15
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,279.81,211.6
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,388.54,293.43
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,488.64,366.58
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,452.37,339.16
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,415.45,311.73
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,512.54,384.27
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,605.3,451.35
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,547.49,409.74
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,499.37,375.24
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,463.45,349.17
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,419.1,316.73
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,323.27,245.67
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,224.49,170.78
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,217.62,165.99
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,210.71,160.94
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,275.15,211.48
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,333.55,256.24
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,280.86,215.95
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,236.61,182.27
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,192.26,148.18
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,150.13,115.68
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,159.59,121.99
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,162.35,122.39
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,137.04,102.77
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,112.6,84.54
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,89.38,72.04
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,74.13,58.92
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,59.85,46.48
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,45.39,33.65
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,32.25,21.72
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,18.87,8.54
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,7.47,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,14.51,3.3
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,28.01,18.05
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,41.14,30.11
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,55.62,43.2
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,69.92,55.96
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,84.26,68.39
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,103.97,79.21
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,128.84,97.49
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,155.92,118.18
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,197.14,147.75
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,249.31,186.77
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,270.13,205.08
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,287.72,219.94
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,328.89,251.05
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,372.87,283.88
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,444.9,338.03
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,528.81,400.43
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,530.99,400.51
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,518.5,389.72
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,541.71,406.83
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,564.61,423.39
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,401.06,302.96
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,203.9,152.88
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,234.13,176.15
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,264.53,198.83
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,452.38,338.91
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,630.72,464.52
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,677.99,497.45
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,730.4,534.1
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,709.72,519.52
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,687.16,504.15
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,592.28,436.38
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,498.1,368.12
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,558.92,414.14
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,604.49,447.77
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,645.88,479.44
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,659.4,490.91
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,623.05,464.32
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,584.64,436.02
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,542.36,405.05
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,498.81,372.2
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,452.5,335.66
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,405.61,297.72
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,346.84,251.41
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,293.3,209.38
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,240.38,168.87
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,195.23,135.83
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,156.08,106.07
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,118.55,80.43
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,82.71,65.56
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,69.51,54.45
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,57.75,44.3
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,45.78,33.73
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,33.51,22.68
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,21.11,10.41
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.8
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.45,18.33
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.74,27.8
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,48.2,36.34
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,55.32,42.65
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,60.61,47.17
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,92.89,56.38
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,138.44,82.76
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,187.5,118.79
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,236.59,158.43
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,287.6,200.85
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,340.29,244.68
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,390.53,285.93
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,438.55,324.63
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,486.07,361.86
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,530.52,396.42
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,573.77,429.22
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,613.29,457.67
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,650.8,483.93
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,677.4,502.89
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,707.34,523.63
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,667.14,489.83
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,590.57,431.0
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,699.96,511.74
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,788.6,575.62
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,747.8,542.35
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,673.63,487.82
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,592.14,430.42
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,489.57,357.3
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,666.19,487.43
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,798.74,581.01
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,784.86,570.4
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,767.85,559.08
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,745.56,544.54
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,720.43,527.85
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,690.75,507.41
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,658.63,484.93
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,621.66,458.65
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,582.87,430.51
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,541.0,399.5
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,497.92,366.83
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,450.38,330.11
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,403.34,292.83
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,353.55,253.12
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,304.46,213.18
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,254.31,172.14
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,206.49,133.78
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,158.77,98.27
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,114.58,70.32
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,70.35,54.65
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.87,48.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.2,41.0
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.43,33.31
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.01,23.04
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,22.52,11.63
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,9.83,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,18.88,6.42
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.37,19.92
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,41.88,30.51
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.4,38.25
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.87,45.72
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,67.11,52.77
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,97.12,61.27
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,141.11,86.53
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,188.82,121.05
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,236.89,159.4
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,287.13,200.65
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,336.53,241.97
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,386.76,283.46
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,434.16,321.5
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,482.24,358.99
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,490.39,366.59
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,475.86,355.97
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,563.58,420.67
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,644.94,479.89
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,677.36,502.37
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,707.26,522.98
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,733.37,539.94
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,756.61,554.65
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,774.21,566.05
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,788.66,574.92
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,746.08,541.27
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,670.35,485.47
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,753.85,547.17
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,806.79,585.72
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,800.6,580.1
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,791.29,573.11
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,777.31,563.69
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,760.21,551.85
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,738.91,537.58
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,714.67,521.15
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,638.37,465.1
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,548.4,400.03
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,582.64,426.76
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,585.97,429.85
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,543.67,399.21
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,499.99,366.96
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,453.02,330.63
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,405.36,292.78
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,355.58,253.0
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,306.24,212.67
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,252.34,168.3
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,202.83,128.08
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,153.05,90.77
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,106.37,61.36
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,61.78,47.38
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,55.4,42.01
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,48.65,36.27
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,41.83,30.26
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,32.32,21.65
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.38,10.93
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,10.71,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,9.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.24,6.17
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.16,18.03
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.28,29.04
