Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.22,5.57
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.81,17.54
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.57,28.24
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.91,35.76
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,58.03,44.6
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,64.79,50.25
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,78.45,52.45
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,118.91,69.14
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,167.53,99.83
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,220.6,140.66
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,271.92,182.35
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,322.44,224.2
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,373.5,265.89
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,422.09,304.9
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,470.14,342.36
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,500.1,365.2
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,510.26,371.94
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,544.71,395.14
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,576.83,415.65
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,611.11,438.52
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,643.8,459.81
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,675.86,479.98
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,706.54,498.89
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,724.26,512.99
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,739.49,525.22
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,738.36,526.01
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,734.22,524.58
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,773.56,555.22
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,789.06,570.05
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,736.44,529.27
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,656.11,470.67
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,683.52,490.17
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,701.93,502.77
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,640.58,460.35
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,587.36,423.42
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,545.58,394.6
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,504.7,366.07
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,487.95,354.75
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,469.06,341.52
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,440.24,320.96
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,410.35,299.31
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,376.73,274.16
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,342.7,248.35
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,304.64,220.32
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,267.52,192.56
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,231.3,164.65
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,195.78,137.32
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,165.0,110.89
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,125.02,80.12
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,87.55,61.4
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,73.42,56.33
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.05,46.03
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.05,34.97
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,38.66,26.73
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.27,18.15
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,14.78,2.46
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,9.05,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,17.34,4.7
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,31.37,20.31
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,45.19,32.86
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,57.55,43.83
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,69.76,54.43
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,73.83,57.85
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,86.03,60.2
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,127.7,83.3
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,169.43,113.01
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,210.97,146.64
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,247.49,177.16
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,275.03,201.71
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,292.55,217.41
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,335.15,249.49
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,377.26,280.86
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,413.88,308.37
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,451.05,335.95
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,448.39,333.2
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,433.4,321.13
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,425.89,315.22
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,407.9,301.55
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,457.11,336.61
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,499.67,366.31
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,541.53,396.22
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,591.76,431.58
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,580.56,422.24
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,575.68,417.49
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,587.02,425.39
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,597.1,432.32
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,605.9,438.29
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,605.2,437.86
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,505.68,367.37
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,406.73,296.25
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,483.07,352.39
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,552.7,401.89
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,532.04,388.12
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,509.7,373.4
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,501.36,367.62
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,489.91,359.28
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,491.93,360.36
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,478.45,349.31
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,444.1,322.55
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,403.35,290.37
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,357.78,254.74
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,309.53,216.66
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,249.99,173.33
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,201.86,140.33
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,165.09,112.57
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,128.9,87.25
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,97.39,70.35
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,83.48,64.95
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,70.46,54.13
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,57.12,42.75
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,43.43,30.84
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,29.03,18.06
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,15.04,2.74
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,1.01
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,25.53,15.51
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,39.12,27.7
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,53.35,40.33
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,66.47,51.84
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,80.54,63.96
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,95.83,72.85
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,121.56,86.56
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,168.0,115.16
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,208.2,142.21
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,261.82,181.86
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,309.9,220.89
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,361.34,262.61
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,393.19,290.77
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,415.08,309.35
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,449.25,335.43
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,481.3,359.14
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,474.06,352.98
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,457.92,339.88
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,504.6,373.32
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,546.23,402.5
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,567.47,415.95
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,587.61,428.54
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,583.47,424.59
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,569.06,413.79
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,640.98,464.56
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,711.24,512.52
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,719.6,517.5
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,725.79,521.57
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,717.84,515.26
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,707.74,507.66
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,731.85,527.38
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,744.13,538.75
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,674.35,487.19
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,594.91,429.56
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,565.32,409.48
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,535.43,388.66
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,569.76,414.98
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,579.09,422.27
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,501.72,365.84
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,426.6,311.75
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,395.32,288.78
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,362.05,263.42
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,334.25,240.6
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,297.75,210.38
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,263.23,178.6
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,211.63,132.83
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,162.47,95.96
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,116.03,65.82
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,70.68,45.42
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,56.07,41.82
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,50.5,37.19
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,44.9,32.34
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,36.28,24.77
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.58,16.82
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.35,3.55
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.05,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.44,4.24
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.02,17.62
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.6,27.37
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.57,34.66
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,56.78,43.7
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,61.43,47.68
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,71.64,53.67
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,82.03,61.88
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,92.48,70.0
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,96.88,73.14
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,101.15,76.14
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,96.4,72.08
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,91.4,67.88
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,89.3,65.87
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,87.14,63.85
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,108.58,80.37
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,130.3,96.9
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,149.52,111.32
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,169.02,125.81
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,134.84,99.42
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,100.18,72.6
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,190.15,141.21
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,281.52,208.72
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,350.87,259.26
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,413.15,303.87
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,550.03,403.3
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,671.18,488.33
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,559.21,407.76
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,427.11,312.27
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,432.91,317.04
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,438.07,320.74
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,458.59,335.83
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,486.5,355.88
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,522.61,382.58
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,562.14,411.09
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,616.51,452.21
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,651.11,478.46
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,617.32,454.27
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,581.27,428.38
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,540.68,399.33
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,499.08,368.71
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,410.17,303.27
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,335.65,249.12
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,335.47,245.54
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,316.95,225.23
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,265.91,183.88
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,220.5,147.53
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,175.07,113.36
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,132.95,85.34
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,92.17,64.74
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,76.56,59.77
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,67.07,51.78
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,57.56,43.53
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,44.7,32.2
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,31.75,20.48
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,18.39,4.89
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,18.1,4.33
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,29.99,19.42
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,41.9,30.44
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.45,38.24
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.96,45.78
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,66.75,52.47
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,80.03,55.06
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,124.15,75.03
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,172.13,106.9
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,220.13,143.54
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,271.03,184.61
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,321.02,225.9
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,374.3,269.11
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,423.09,308.14
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,472.08,346.26
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,517.74,380.9
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,562.25,413.63
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,602.4,442.31
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,640.33,468.59
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,675.28,493.15
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,700.1,510.61
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,692.38,501.55
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,658.17,474.62
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,656.52,473.15
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,646.03,465.48
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,675.66,486.18
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,710.38,509.7
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,707.11,507.14
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,701.68,503.46
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,686.39,492.16
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,663.11,475.73
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,686.99,492.46
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,701.46,502.53
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,689.17,494.67
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,673.95,484.95
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,635.63,459.07
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,596.58,432.51
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,611.43,444.89
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,601.72,439.05
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,563.87,411.71
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,520.49,379.86
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,474.26,344.27
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,426.96,306.9
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,376.92,267.06
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,326.95,226.38
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,275.21,183.72
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,220.73,139.48
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,169.47,100.43
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,120.81,68.3
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,73.61,46.88
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,57.95,43.79
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,52.35,39.19
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,46.74,34.35
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,38.07,26.69
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.33,18.61
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.18,4.29
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.05,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.44,3.59
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.04,17.85
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.66,27.79
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,48.69,36.87
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,56.16,43.54
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,62.14,48.59
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,76.31,52.11
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,123.82,84.21
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,144.52,107.78
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,189.37,130.33
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,265.98,180.61
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,315.23,221.31
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,365.25,262.25
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,414.86,302.18
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,461.36,338.73
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,505.43,372.93
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,548.43,405.38
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,587.62,433.33
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,624.8,458.95
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,658.76,481.58
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,690.41,501.93
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,716.68,518.1
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,740.14,531.95
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,759.45,544.26
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,775.73,554.42
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,786.98,560.05
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,795.05,563.54
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,798.74,565.33
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,799.28,565.08
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,792.99,560.86
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,783.62,554.69
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,770.55,545.75
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,754.46,534.82
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,645.27,458.76
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,522.23,372.48
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,468.8,336.3
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,417.39,300.57
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,431.07,311.22
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,440.4,318.05
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,313.6,228.88
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,187.05,137.24
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,234.47,172.94
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,272.96,200.59
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,240.82,177.14
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,210.23,154.94
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,144.91,106.64
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,83.84,60.99
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,73.93,53.6
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,64.11,46.08
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,54.74,38.79
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,45.2,32.85
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,35.94,25.04
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,26.71,17.11
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,18.66,10.1
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,10.63,3.07
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,5.68,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.36,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.54,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,10.63,3.16
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,16.74,8.72
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,24.4,15.57
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,32.09,22.38
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,40.95,30.05
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,49.83,35.76
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,49.45,35.33
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,49.07,34.89
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,79.77,59.73
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,109.89,83.64
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,145.88,111.46
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,183.53,140.28
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,123.17,92.81
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,59.37,42.16
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,118.5,88.93
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,178.09,134.92
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,160.82,121.0
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,143.16,107.02
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,267.68,201.61
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,392.21,291.99
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,300.08,223.5
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,199.33,147.99
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,203.37,151.19
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,207.36,154.06
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,351.11,260.3
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,499.47,364.27
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,434.41,317.12
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,378.07,276.76
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,425.87,311.59
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,472.72,344.71
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,483.36,351.86
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,483.6,352.06
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,527.07,382.96
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,573.61,414.73
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,479.63,349.23
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,390.64,286.6
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,409.05,300.91
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,416.74,306.69
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,481.66,353.58
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,508.06,369.77
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,453.14,328.1
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,404.43,291.46
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,344.1,246.69
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,294.84,210.37
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,255.49,178.47
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,213.78,144.52
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,174.66,110.15
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,119.07,66.83
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,72.65,45.24
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,55.63,41.82
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.0,37.19
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,44.34,32.32
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.44,25.27
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.51,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,16.83,4.08
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.0,1.79
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,25.96,15.86
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,38.03,26.96
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,45.32,33.63
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,52.56,40.05
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,57.64,44.32
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,70.76,47.2
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,115.65,66.56
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,164.03,98.4
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,213.37,136.48
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,264.59,178.33
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,317.7,222.1
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,368.11,263.24
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,412.25,299.71
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,450.31,329.61
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,499.2,365.88
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,552.48,404.48
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,576.95,419.76
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,583.21,421.31
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,641.79,462.49
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,691.96,497.29
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,695.22,494.16
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,672.2,474.16
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,650.37,459.02
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,631.35,445.34
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,690.66,485.36
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,757.32,528.33
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,735.83,513.27
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,711.78,497.49
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,704.8,493.92
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,695.72,488.76
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,707.08,496.24
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,715.28,501.36
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,608.01,429.12
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,504.97,358.93
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,371.18,267.18
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,228.14,165.31
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,273.7,199.05
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,311.31,225.46
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,185.84,135.27
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,61.76,42.53
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,137.59,100.99
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,212.0,156.18
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,227.35,166.46
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,238.64,173.36
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,216.63,155.95
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,191.92,136.25
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,161.29,113.96
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,132.13,93.63
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,103.84,75.77
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,85.51,66.65
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,71.47,55.1
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,57.17,42.99
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,42.81,30.48
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,28.3,17.59
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,16.05,3.56
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,15.89,1.18
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,29.08,18.47
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,42.2,30.63
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,52.3,39.8
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.27,48.62
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,58.89,45.67
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,58.54,43.09
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,61.54,45.35
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,64.41,47.44
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,116.81,88.43
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,171.91,130.69
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,192.68,146.29
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,213.64,161.89
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,195.93,148.08
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,172.67,129.93
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,184.07,138.39
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,195.6,146.8
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,205.51,153.66
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,215.44,160.46
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,227.25,168.89
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,239.11,177.28
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,246.61,182.05
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,254.11,186.78
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,431.85,315.36
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,605.62,431.79
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,616.3,434.66
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,625.08,438.1
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,537.4,378.63
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,446.54,316.55
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,390.66,279.11
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,334.81,240.59
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,343.86,247.79
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,352.45,254.16
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,222.4,161.85
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,91.73,65.17
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,163.35,119.9
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,234.32,172.3
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,352.44,258.63
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,447.19,324.9
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,438.55,317.75
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,420.35,304.45
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,236.97,173.79
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,60.87,42.28
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,166.37,122.84
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,252.59,184.6
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,248.41,174.01
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,225.91,148.11
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,176.37,111.27
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,133.19,82.71
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,92.33,62.43
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.4,58.42
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,65.86,50.48
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,56.15,42.13
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,44.06,31.53
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,31.69,20.35
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,18.36,4.84
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,8.26,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,15.9,0.44
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.48,16.1
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.08,25.99
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.4,33.6
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,56.01,43.02
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,73.34,57.92
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,95.06,72.24
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,111.61,73.76
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,164.56,101.17
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,198.52,138.49
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,202.71,151.79
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,250.57,186.41
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,309.97,230.27
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,334.0,249.59
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,349.53,261.77
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,397.67,296.96
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,444.34,330.47
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,489.37,362.56
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,543.71,400.68
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,619.13,455.65
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,687.47,505.25
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,715.64,523.26
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,741.3,539.47
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,761.38,552.63
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,778.42,563.61
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,791.23,570.87
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,800.97,575.8
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,805.57,578.22
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,807.02,578.7
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,803.37,575.23
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,796.56,569.84
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,784.25,561.59
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,768.76,550.98
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,750.01,538.19
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,728.04,523.14
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,644.56,462.9
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,547.99,393.99
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,591.44,427.01
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,599.37,433.55
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,559.04,403.72
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,518.86,373.57
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,472.46,338.33
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,425.13,301.5
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,335.84,238.01
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,268.92,193.06
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,234.09,166.49
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,199.54,139.93
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,152.59,107.99
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,117.31,85.32
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,96.86,71.0
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,80.62,62.04
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,61.59,46.27
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,44.33,31.71
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,36.43,24.77
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.5,17.47
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.45,3.56
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,6.29,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
