Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,7.87,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.21,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,25.83,15.58
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.46,25.55
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.74,34.81
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,54.64,41.83
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,60.63,46.89
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,73.68,50.27
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,117.2,69.34
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,164.48,100.46
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,212.59,137.26
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,262.61,177.58
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,311.87,218.09
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,362.03,258.79
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,411.7,298.31
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,458.62,334.64
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,503.57,368.95
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,547.52,401.4
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,585.62,427.95
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,620.45,451.24
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,654.03,473.27
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,685.42,492.9
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,712.36,509.26
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,736.61,523.26
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,700.73,493.98
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,640.83,449.55
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,639.17,446.44
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,635.39,441.31
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,726.41,503.67
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,797.8,551.21
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,711.64,490.7
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,607.54,419.77
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,693.51,482.11
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,755.17,525.95
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,735.51,514.08
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,713.02,501.19
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,610.8,431.9
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,506.9,360.55
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,421.35,302.96
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,341.5,247.55
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,445.39,322.74
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,505.86,362.49
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,461.38,328.89
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,416.48,295.01
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,348.83,246.33
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,292.89,206.89
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,255.42,177.33
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,214.52,145.16
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,173.74,115.41
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,136.85,90.59
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,100.91,70.27
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,80.76,62.37
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,68.69,52.52
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,56.38,42.13
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,43.38,30.81
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,30.22,19.04
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,17.44,4.09
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,4.72,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.13,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,22.95,13.1
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,36.23,25.23
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,50.15,37.58
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,63.12,48.92
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,76.92,60.73
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,91.53,69.25
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,90.16,67.56
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,84.61,63.61
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,75.34,55.78
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,65.39,47.47
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,87.78,65.22
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,110.21,82.74
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,113.58,84.92
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,116.92,87.11
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,99.53,73.31
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,81.94,59.4
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,115.76,85.54
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,150.02,111.52
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,135.59,100.21
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,120.93,88.83
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,114.6,83.7
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,108.18,78.52
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,124.29,90.84
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,140.53,103.16
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,152.94,112.26
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,165.35,121.31
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,162.3,118.93
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,159.15,116.53
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,209.36,153.94
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,259.59,190.55
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,261.5,191.7
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,263.25,192.98
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,198.0,145.19
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,133.52,97.24
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,201.92,148.89
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,276.26,203.33
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,325.08,238.9
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,376.3,275.53
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,326.64,240.5
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,285.28,211.48
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,234.02,174.22
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,183.19,136.72
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,147.81,110.55
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,113.59,84.76
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,81.61,59.88
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,49.1,34.11
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,43.28,29.64
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,37.48,25.09
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,31.7,20.48
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,25.93,16.75
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,20.56,12.13
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,15.2,7.45
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,10.62,3.41
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.02,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.79,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.51,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.3,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.1,2.18
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,14.06,6.61
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,19.03,11.02
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,24.01,15.38
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,29.01,18.61
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,77.34,57.79
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,123.83,94.23
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,87.65,65.27
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,30.72
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,115.67,87.24
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,188.6,143.49
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,122.49,91.68
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,53.93,37.51
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,119.15,88.82
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,184.87,139.25
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,260.93,196.22
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,335.97,250.99
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,325.9,242.48
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,314.48,233.32
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,307.85,227.84
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,300.65,221.95
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,307.55,226.98
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,314.35,231.9
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,344.06,252.95
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,373.72,273.67
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,363.13,265.94
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,352.12,258.07
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,305.28,223.82
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,250.1,183.3
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,246.84,181.17
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,243.42,178.8
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,448.36,331.0
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,625.25,455.48
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,583.34,425.08
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,548.92,400.82
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,559.59,409.41
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,556.69,407.72
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,530.38,388.47
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,501.09,366.3
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,458.22,333.66
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,414.55,299.73
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,368.18,263.71
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,322.61,227.64
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,271.81,186.84
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,225.72,149.87
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,180.04,115.43
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,137.51,86.5
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,95.88,63.87
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.15,56.96
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,64.59,49.13
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,54.85,40.85
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,42.87,30.37
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,30.48,19.21
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,15.62,2.79
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,24.68,14.26
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.0,24.02
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,44.39,32.46
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,51.59,38.84
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,56.29,42.88
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,68.18,45.53
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,111.85,64.28
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,159.18,95.39
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,207.44,132.26
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,258.05,173.12
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,310.25,216.36
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,359.95,257.34
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,408.29,296.57
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,456.47,334.66
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,501.31,369.94
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,545.0,403.48
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,584.53,432.38
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,621.48,458.62
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,649.29,479.07
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,679.92,500.98
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,707.01,519.2
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,731.36,535.21
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,750.19,548.16
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,766.0,558.95
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,644.92,468.87
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,468.0,338.19
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,653.61,475.63
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,789.13,572.98
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,724.14,522.87
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,632.63,455.2
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,471.89,342.92
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,312.33,227.35
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,432.46,315.95
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,536.71,390.13
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,449.12,327.21
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,357.71,261.34
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,495.33,364.3
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,585.38,428.75
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,530.5,388.21
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,476.29,348.74
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,245.97,181.28
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,29.18,17.24
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,20.69,10.71
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,12.24,4.08
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,26.02,15.1
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,39.84,26.17
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,44.44,30.02
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,49.06,33.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,41.71,28.16
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,34.39,23.57
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,27.47,17.72
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,20.56,11.8
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,14.44,6.48
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,8.34,1.13
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.16,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,7.47,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.37,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,24.94,14.39
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.55,24.46
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.88,32.03
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,54.51,41.34
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,59.06,45.24
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,70.66,47.7
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,122.86,80.72
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,157.55,111.59
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,196.05,132.18
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,258.05,174.03
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,307.21,214.6
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,359.69,257.25
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,407.48,295.6
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,454.94,332.59
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,499.13,366.99
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,542.28,399.75
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,582.06,428.45
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,619.85,454.93
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,653.97,479.44
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,678.43,497.15
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,703.39,513.69
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,735.09,534.15
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,744.58,540.83
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,760.89,551.84
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,771.84,559.08
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,779.73,564.23
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,783.52,566.58
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,784.35,567.09
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,757.58,544.98
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,707.2,507.46
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,652.95,470.27
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,605.68,437.25
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,679.51,493.48
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,717.82,524.04
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,690.85,504.93
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,661.19,484.12
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,628.18,460.59
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,592.79,434.89
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,553.4,406.38
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,512.31,375.83
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,468.15,341.47
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,421.64,304.54
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,372.99,265.13
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,324.33,224.95
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,273.88,183.36
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,224.73,143.15
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,171.37,101.83
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,123.85,69.1
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,77.75,45.78
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,54.77,40.92
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,49.14,36.21
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,43.47,31.27
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.57,24.26
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.64,16.88
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.06,1.06
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.3,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,5.01
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,12.46
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,32.13,21.97
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,42.61,31.14
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,54.31,41.19
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,65.98,48.63
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,77.0,57.33
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,88.12,65.97
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,81.56,60.34
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,74.45,54.34
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,108.47,81.04
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,142.98,107.77
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,209.17,157.86
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,278.41,209.49
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,404.4,302.99
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,543.05,405.24
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,585.08,435.97
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,623.04,463.76
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,656.9,487.53
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,688.31,509.03
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,690.38,505.77
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,664.94,483.51
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,729.44,532.22
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,777.01,568.69
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,755.97,548.69
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,708.02,510.65
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,623.0,450.85
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,533.66,386.81
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,420.58,307.02
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,318.08,232.64
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,324.54,237.78
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,330.62,242.4
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,320.12,234.98
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,309.47,227.49
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,325.24,239.9
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,339.92,251.47
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,408.55,303.63
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,467.5,347.56
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,343.56,256.76
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,225.83,169.07
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,168.6,126.19
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,112.94,83.66
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,96.38,71.1
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,79.94,58.45
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,45.27,30.91
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,10.68,3.03
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,13.34,5.25
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,16.0,7.5
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,13.32,5.32
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,10.64,3.51
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,8.73,1.87
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,6.82,0.2
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,4.92,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.02,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.51,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,12.94,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.21,12.94
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.52,22.92
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,43.23,31.72
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,50.87,38.54
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,56.99,43.85
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,70.25,47.64
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,113.49,66.67
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,160.61,97.96
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,208.77,135.24
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,258.82,176.07
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,308.37,217.38
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,361.3,260.88
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,409.0,299.23
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,456.2,336.04
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,500.82,371.1
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,544.46,404.56
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,585.03,434.28
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,624.04,462.12
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,657.99,486.71
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,682.29,504.36
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,708.51,521.79
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,731.81,536.84
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,750.95,550.0
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,767.11,561.01
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,550.57,405.74
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,269.0,196.15
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,557.94,412.61
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,788.63,574.78
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,751.06,543.28
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,689.82,497.52
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,654.85,474.1
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,626.35,454.62
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,618.86,450.33
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,608.68,443.96
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,644.59,471.66
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,657.38,482.49
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,551.18,404.75
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,443.0,325.55
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,472.49,347.64
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,488.28,357.8
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,427.22,312.51
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,368.37,269.18
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,355.81,256.61
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,324.75,227.64
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,275.49,187.42
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,227.42,148.41
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,179.25,111.47
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,134.12,80.28
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,90.68,57.17
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,64.54,49.13
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,56.91,42.77
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.22,36.11
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,39.25,27.31
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,29.23,18.1
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,14.77,1.38
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,14.78,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,24.76,14.05
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,34.86,24.03
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.9,31.42
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,53.15,40.5
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,67.67,53.05
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,89.02,65.34
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,113.25,81.72
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,121.01,91.76
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,172.21,118.07
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,259.77,175.86
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,299.12,214.64
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,316.35,233.65
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,374.16,276.62
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,437.19,323.53
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,479.76,356.27
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,520.43,386.89
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,547.19,405.87
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,569.25,420.87
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,588.11,434.1
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,603.32,444.47
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,587.34,431.28
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,573.39,419.26
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,624.88,456.46
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,684.86,498.59
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,691.5,502.74
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,695.96,505.71
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,676.63,491.78
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,662.44,481.32
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,677.36,492.57
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,697.27,506.86
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,699.52,508.66
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,699.19,508.78
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,682.27,496.5
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,663.06,482.69
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,658.25,480.17
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,648.26,473.74
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,622.18,455.73
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,592.3,434.67
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,555.52,407.91
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,515.61,378.21
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,462.21,338.15
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,407.47,296.6
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,345.14,250.53
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,289.23,209.73
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,270.7,188.41
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,229.61,147.41
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,178.59,107.56
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,130.13,73.62
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,83.2,48.89
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,57.05,42.84
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,51.09,37.93
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,45.08,32.76
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.83,25.46
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.53,17.68
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.42,0.47
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,12.77,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,24.89,14.01
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,37.03,25.84
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,49.23,36.84
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,60.72,47.01
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,68.54,53.78
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,81.87,58.56
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,117.03,72.72
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,167.37,103.69
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,215.68,140.65
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,266.38,181.44
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,316.23,222.95
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,367.13,264.94
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,416.33,304.46
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,466.73,343.74
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,511.93,378.0
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,556.13,410.44
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,597.03,439.77
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,636.17,467.05
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,671.18,491.47
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,703.86,513.77
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,731.34,532.08
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,755.91,548.13
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,759.0,546.65
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,746.69,535.09
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,784.89,562.72
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,813.52,583.61
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,794.94,566.68
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,764.02,542.28
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,762.54,540.72
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,758.55,537.25
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,780.53,555.26
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,776.35,556.24
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,723.31,517.16
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,654.28,468.0
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,655.0,469.67
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,650.03,466.66
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,619.97,446.08
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,589.04,424.64
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,562.23,406.86
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,523.6,379.62
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,474.09,342.44
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,427.82,307.16
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,380.78,269.7
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,329.88,228.16
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,278.72,186.92
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,229.22,147.14
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,179.3,108.89
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,132.23,76.28
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,86.85,52.12
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,60.91,45.84
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,54.41,40.46
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.53,32.84
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.38,24.8
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.25,16.38
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,13.71,0.14
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.08,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,13.4,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,24.64,13.66
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,35.93,24.88
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.2,33.45
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.42,41.76
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,61.05,47.54
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,77.12,53.59
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,118.87,72.71
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,164.82,103.13
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,211.53,138.69
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,260.92,178.15
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,309.67,218.05
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,359.58,258.34
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,407.31,296.3
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,455.07,333.24
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,500.72,367.37
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,544.37,398.98
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,584.42,427.09
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,622.84,453.18
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,657.25,476.37
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,689.46,497.44
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,648.35,465.84
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,579.87,415.51
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,684.9,490.95
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,779.71,556.36
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,743.6,526.64
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,685.3,483.84
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,661.09,466.82
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,634.66,447.92
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,556.79,395.32
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,477.57,341.0
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,542.11,386.67
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,602.08,427.1
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,625.12,443.58
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,651.17,461.93
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,591.03,421.48
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,541.06,387.94
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,578.09,415.96
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,593.54,427.43
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,519.62,374.89
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,451.2,326.61
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,440.48,318.37
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,416.92,299.19
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,349.12,250.43
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,291.79,209.71
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,262.79,185.01
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,224.13,152.06
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,179.85,117.77
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,136.11,86.06
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,97.52,64.25
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,74.16,57.16
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,64.12,48.8
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,54.11,40.19
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,41.25,28.95
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,28.27,17.22
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,14.47,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
