Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,9.83,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,18.91,5.57
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.19,18.62
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.54,28.16
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.88,35.64
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,89.42,51.38
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,135.99,82.83
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,184.94,121.1
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,229.68,160.04
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,273.46,197.83
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,319.44,235.41
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,364.31,270.99
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,433.37,322.62
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,508.1,378.03
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,556.63,414.3
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,600.18,446.32
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,594.26,438.78
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,543.77,399.65
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,581.5,426.41
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,619.53,452.41
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,659.8,478.25
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,688.05,495.82
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,670.76,482.41
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,662.1,474.83
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,646.0,462.12
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,612.73,438.23
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,618.63,442.46
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,623.21,445.54
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,585.14,418.26
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,546.37,390.7
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,637.06,455.31
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,720.45,512.46
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,773.35,551.27
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,791.62,566.26
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,725.24,520.06
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,642.83,462.27
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,664.08,480.31
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,654.37,476.23
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,611.32,446.87
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,569.97,417.95
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,504.92,370.56
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,445.38,326.62
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,409.4,298.6
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,365.01,262.25
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,309.83,217.39
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,254.16,171.63
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,199.87,127.72
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,149.17,88.39
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,99.68,54.91
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,56.37,33.95
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,39.22,27.42
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.76,20.62
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,19.9,8.62
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,10.23,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.05,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.56,3.97
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.06,17.57
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,37.35,26.15
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,43.61,31.82
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,86.98,47.34
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,134.41,78.34
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,186.81,118.56
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,242.25,163.86
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,298.31,210.12
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,352.17,254.57
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,407.09,298.71
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,459.71,339.89
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,510.51,378.49
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,558.47,414.45
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,605.27,448.58
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,648.75,478.9
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,690.45,507.22
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,727.66,532.9
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,762.36,555.61
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,726.48,525.69
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,641.31,462.16
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,596.83,430.58
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,533.34,385.31
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,530.02,382.4
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,525.58,378.37
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,594.67,427.53
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,678.18,484.66
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,654.59,466.78
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,614.85,439.11
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,759.55,543.03
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,843.21,600.81
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,821.12,586.31
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,795.98,570.78
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,766.15,553.28
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,733.57,533.4
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,695.55,507.6
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,655.56,479.97
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,617.17,452.48
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,571.91,419.68
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,521.74,382.62
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,471.33,344.42
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,417.85,303.64
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,364.91,262.0
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,307.95,216.14
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,254.98,172.77
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,200.83,129.23
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,150.53,90.38
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,101.47,57.2
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,59.17,36.16
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,41.41,29.07
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.23,20.01
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,19.77,7.89
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,16.76,2.61
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.11,16.7
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.6,28.01
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,48.89,36.3
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,92.0,52.42
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,138.77,83.57
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,190.85,123.77
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,242.76,166.23
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,297.88,211.59
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,351.85,256.13
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,408.48,301.59
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,460.46,342.5
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,512.4,382.13
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,561.07,419.09
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,608.78,454.46
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,652.41,485.23
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,688.03,509.89
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,627.43,462.71
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,511.45,375.75
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,575.93,421.31
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,629.04,457.57
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,639.21,463.67
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,647.56,468.77
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,594.61,431.07
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,553.98,401.58
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,740.88,538.11
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,876.34,631.81
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,869.77,626.58
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,859.92,620.37
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,791.39,571.68
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,684.99,495.54
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,690.27,500.44
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,680.79,494.84
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,601.66,439.27
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,538.54,394.19
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,612.82,451.02
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,655.3,483.41
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,611.25,451.21
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,565.91,417.98
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,391.46,290.8
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,227.17,168.88
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,319.92,237.2
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,360.68,261.16
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,306.37,216.71
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,254.05,173.66
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,200.52,130.61
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,151.05,92.36
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,102.88,59.27
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,60.79,37.45
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.89,27.77
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.1,19.82
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.35,6.85
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.26,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.13,1.63
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.88,16.4
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.6,25.45
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,46.48,34.24
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,90.41,49.67
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,138.51,82.01
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,191.77,123.33
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,244.49,166.91
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,302.21,214.76
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,356.41,259.41
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,411.8,303.71
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,464.52,344.67
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,517.23,384.15
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,566.27,419.65
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,610.23,450.47
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,652.79,479.26
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,693.47,505.85
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,730.2,530.51
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,764.46,552.3
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,794.06,569.42
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,820.7,584.51
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,842.13,597.93
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,860.27,609.36
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,804.34,570.85
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,701.39,498.5
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,816.12,581.16
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,888.04,629.65
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,884.02,627.45
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,876.48,623.8
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,862.86,615.86
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,845.84,605.83
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,803.61,577.47
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,738.82,531.58
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,753.69,545.41
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,737.07,537.69
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,665.01,485.49
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,582.07,425.98
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,591.46,435.44
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,572.0,423.22
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,525.16,387.97
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,474.4,349.16
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,400.29,293.1
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,332.92,242.45
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,303.92,215.79
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,258.13,174.13
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,200.89,127.72
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,149.43,87.56
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,98.64,52.83
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,54.1,30.71
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,35.07,23.72
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.85,17.09
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.19,4.57
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.68,15.32
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,35.05,24.02
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,46.88,29.15
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,91.62,49.89
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,139.73,82.24
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,193.03,123.3
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,246.14,166.74
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,304.04,214.06
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,358.14,257.66
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,413.47,300.79
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,465.85,340.58
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,517.94,378.69
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,567.16,415.11
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,611.25,447.26
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,653.16,476.58
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,692.64,503.59
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,664.49,480.71
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,588.7,425.47
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,716.61,516.9
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,818.15,585.65
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,774.07,551.76
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,682.53,485.94
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,717.06,510.88
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,764.42,542.71
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,733.12,521.17
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,713.39,507.51
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,519.97,374.83
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,326.99,236.51
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,292.9,212.9
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,275.09,200.21
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,576.83,422.24
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,799.83,574.12
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,769.24,552.25
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,736.07,530.14
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,698.64,504.92
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,659.02,477.8
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,614.42,447.3
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,568.51,415.14
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,519.22,379.2
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,469.0,341.66
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,415.15,300.35
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,362.09,258.61
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,307.27,214.92
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,254.53,172.21
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,200.24,129.16
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,150.13,90.76
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,101.71,57.82
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,60.17,36.32
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.04,26.02
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,28.86,17.72
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.5,1.9
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.54,15.16
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.97,26.54
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,51.34,32.36
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,94.6,53.58
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,141.45,85.67
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,193.81,126.4
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,246.2,169.52
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,302.05,215.68
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,356.5,260.35
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,413.61,305.8
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,466.06,346.49
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,518.67,385.94
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,567.5,422.42
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,615.38,457.27
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,655.55,485.23
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,699.25,514.79
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,736.45,540.14
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,771.19,562.34
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,800.48,579.92
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,826.77,595.47
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,749.69,539.7
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,608.06,437.76
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,775.05,557.19
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,889.78,633.2
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,894.04,634.81
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,894.76,635.23
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,891.39,633.17
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,884.41,628.93
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,870.95,620.67
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,854.06,610.31
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,832.57,597.03
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,807.88,581.7
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,777.24,562.11
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,743.82,540.64
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,640.34,466.51
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,519.09,379.34
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,480.18,352.54
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,441.33,324.9
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,397.8,293.44
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,355.42,262.34
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,378.08,277.26
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,370.08,266.02
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,313.65,219.97
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,259.36,175.17
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,201.67,128.75
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,149.87,88.38
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,99.2,53.62
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,55.54,31.55
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,35.39,23.9
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.81,16.84
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.7,0.21
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.48,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,24.85,14.51
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.28,25.93
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,52.21,32.1
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,95.88,54.11
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,143.22,86.84
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,196.14,128.1
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,249.3,171.5
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,305.73,217.42
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,359.74,261.31
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,416.28,305.81
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,469.31,346.36
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,522.61,385.69
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,571.6,420.63
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,619.64,453.7
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,658.57,479.67
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,700.58,506.81
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,737.33,531.58
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,771.66,553.55
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,800.61,571.02
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,826.57,586.53
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,737.05,523.79
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,588.28,418.63
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,663.77,472.27
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,723.67,513.65
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,692.17,491.12
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,658.53,467.65
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,784.39,558.55
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,869.24,617.66
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,869.44,617.38
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,852.46,606.88
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,829.54,593.09
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,803.58,577.29
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,772.9,559.02
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,739.65,538.02
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,701.34,512.16
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,660.9,484.35
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,544.17,400.19
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,435.08,320.57
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,386.14,285.41
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,331.79,245.61
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,265.05,196.64
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,200.4,148.95
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,127.52,94.06
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,59.13,41.68
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,50.22,34.83
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,41.33,27.82
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,32.85,21.02
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,24.4,14.11
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,17.12,8.67
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,9.87,2.29
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,4.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,5.9,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,11.45,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,25.72,15.15
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,39.44,27.86
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,56.73,39.92
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,82.04,57.91
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,109.77,79.31
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,139.41,102.89
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,196.29,143.87
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,272.13,200.86
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,340.3,252.49
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,418.07,311.74
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,471.03,353.03
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,524.46,393.59
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,551.19,412.17
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,556.55,414.44
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,634.71,470.67
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,703.72,519.42
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,740.95,543.72
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,775.7,565.24
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,804.7,581.59
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,830.6,595.77
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,821.09,586.72
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,776.39,552.82
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,796.63,565.15
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,814.61,575.3
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,871.99,616.63
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,897.12,633.29
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,893.69,630.97
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,886.69,626.81
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,872.7,618.37
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,855.3,607.9
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,833.69,594.14
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,808.85,578.33
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,778.17,560.51
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,744.71,540.72
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,707.23,516.47
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,667.5,489.65
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,495.9,366.63
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,315.36,233.87
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,377.59,281.17
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,412.91,305.79
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,339.9,251.75
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,282.77,209.32
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,203.16,150.08
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,138.74,102.96
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,115.77,85.29
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,93.65,68.08
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,73.05,52.26
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,54.05,37.68
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,38.65,26.64
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,23.96,13.54
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,12.22,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.51,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,25.62,15.05
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,37.73,26.5
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,56.88,38.4
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,89.01,59.39
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,124.22,86.13
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,161.48,115.87
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,224.0,158.85
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,312.0,223.62
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,366.64,267.83
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,422.51,311.65
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,475.61,352.17
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,528.73,391.23
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,519.97,383.75
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,478.38,351.91
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,488.59,357.91
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,481.93,351.59
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,425.37,310.6
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,347.94,254.25
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,372.14,271.88
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,396.55,288.93
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,484.63,351.14
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,558.49,401.94
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,593.92,426.14
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,645.44,460.94
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,667.02,475.33
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,687.13,488.97
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,698.98,497.9
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,708.68,505.52
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,748.7,533.61
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,772.27,550.72
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,710.85,509.15
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,639.88,461.55
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,568.34,412.53
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,486.63,355.73
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,505.6,370.81
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,506.48,372.44
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,492.91,364.48
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,474.39,352.57
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,465.71,346.31
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,437.86,325.26
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,391.51,290.02
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,349.0,256.43
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,257.71,188.97
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,182.39,134.69
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,148.31,108.03
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,116.55,83.24
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,86.6,60.53
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,59.75,41.41
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,40.98,28.91
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,26.0,15.19
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,13.34,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.26,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,15.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,25.51,14.8
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.66,24.71
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,57.43,35.09
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,100.9,59.42
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,129.98,87.93
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,140.46,103.49
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,129.01,96.78
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,108.83,82.14
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,167.56,127.0
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,229.36,172.95
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,280.29,209.77
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,327.54,243.03
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,367.16,270.77
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,408.22,299.11
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,411.34,299.88
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,411.22,298.49
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,367.95,267.4
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,334.25,242.86
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,471.82,340.39
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,615.64,436.04
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,652.31,459.17
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,688.63,483.11
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,812.32,568.62
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,895.93,623.44
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,712.01,502.81
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,454.16,324.27
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,570.78,407.57
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,683.81,482.63
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,793.48,560.85
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,854.77,604.98
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,831.96,591.6
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,806.18,577.08
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,775.0,559.47
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,741.21,539.78
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,710.6,519.58
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,669.63,492.03
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,624.31,460.48
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,577.66,427.2
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,526.64,390.13
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,475.4,351.73
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,419.78,309.32
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,365.48,266.57
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,309.43,220.96
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,255.54,176.35
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,200.19,131.39
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,149.28,91.31
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,99.84,56.35
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,57.0,32.79
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.44,23.14
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.29,14.21
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
