Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.21,12.72
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.3,23.4
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,56.58,33.3
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,100.44,57.85
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,147.93,94.49
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,191.13,130.73
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,248.09,175.56
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,310.89,225.74
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,367.32,272.01
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,423.56,316.83
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,423.52,319.05
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,393.5,296.64
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,459.96,346.43
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,545.85,408.74
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,563.81,419.42
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,564.69,418.23
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,623.94,460.35
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,673.66,495.23
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,765.13,560.74
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,836.39,608.71
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,857.63,622.27
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,875.58,634.14
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,889.26,642.37
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,899.48,648.42
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,903.49,651.18
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,903.93,651.77
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,832.07,602.84
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,715.06,519.05
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,746.06,541.94
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,760.36,552.82
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,804.28,587.41
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,812.13,595.22
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,696.8,512.94
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,557.01,410.55
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,634.14,470.84
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,669.72,499.62
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,551.35,412.31
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,424.48,318.41
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,297.68,224.44
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,179.01,134.39
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,187.11,141.31
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,186.53,140.98
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,162.58,122.3
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,138.97,103.69
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,115.62,85.4
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,93.16,67.71
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,88.69,55.81
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,52.38,27.74
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,29.55,19.01
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,22.19,11.48
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.87,11.74
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,31.54,21.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,55.98,29.86
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,105.99,57.79
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,161.51,99.16
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,219.86,147.04
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,277.88,196.41
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,338.86,247.83
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,396.95,296.41
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,454.95,343.37
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,510.92,387.17
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,566.65,429.11
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,592.06,447.09
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,598.01,449.96
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,676.77,506.6
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,757.45,562.68
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,796.58,586.87
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,832.91,609.27
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,864.06,626.81
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,891.97,642.06
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,914.81,655.82
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,934.06,667.35
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,946.82,674.86
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,955.79,680.14
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,960.52,682.27
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,961.38,682.11
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,955.66,677.28
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,946.11,670.26
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,931.38,660.83
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,912.95,649.22
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,889.17,634.93
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,861.96,618.48
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,829.46,598.03
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,793.96,575.6
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,753.72,550.41
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,711.02,521.63
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,663.67,489.13
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,614.58,454.54
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,561.8,416.18
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,508.2,375.97
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,450.87,332.16
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,394.17,287.26
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,333.93,237.95
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,275.57,189.16
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,215.96,139.92
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,160.25,95.27
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,102.49,54.02
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,54.1,28.05
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,29.07,18.76
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.57,10.77
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,21.0,10.92
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,30.65,20.74
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,57.2,30.59
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,107.19,59.66
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,159.54,98.85
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,219.27,147.71
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,276.43,195.75
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,336.41,245.24
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,394.13,292.99
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,452.91,340.07
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,508.64,382.64
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,561.21,421.36
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,611.86,458.24
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,661.25,492.95
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,706.35,522.93
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,749.35,550.52
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,692.4,505.47
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,580.76,423.28
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,659.94,478.65
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,758.77,543.14
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,776.2,552.2
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,791.03,560.36
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,774.96,547.12
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,755.62,532.2
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,773.92,543.84
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,789.91,553.52
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,735.92,517.93
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,696.35,491.65
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,768.72,540.99
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,821.5,575.79
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,556.23,399.64
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,289.47,210.5
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,362.36,265.56
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,445.48,324.1
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,466.92,339.97
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,494.94,360.33
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,571.05,416.64
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,606.34,442.62
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,467.87,344.15
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,343.42,254.79
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,203.38,151.96
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,78.57,57.01
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,201.86,146.58
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,271.53,186.3
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,210.65,136.72
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,155.95,93.62
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,102.25,55.68
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,56.48,30.75
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,31.18,20.34
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.23,10.67
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.44,11.75
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.3,23.74
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,62.98,37.09
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,109.12,64.99
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,147.44,97.84
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,180.63,128.58
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,234.43,170.37
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,303.12,224.23
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,367.48,274.6
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,439.83,330.09
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,493.99,371.26
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,547.72,410.7
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,598.52,447.24
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,648.51,481.95
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,652.12,480.5
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,632.5,463.04
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,637.69,464.65
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,624.09,453.31
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,634.7,458.28
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,642.72,461.16
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,626.19,448.17
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,589.58,422.24
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,642.25,456.57
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,677.22,478.01
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,656.62,462.85
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,616.75,435.99
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,648.16,456.81
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,660.16,464.39
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,641.99,451.92
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,622.71,439.08
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,544.72,387.41
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,484.96,347.23
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,564.13,405.28
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,631.81,452.9
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,606.46,435.97
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,578.31,417.93
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,537.42,391.72
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,496.15,364.54
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,395.91,293.58
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,309.08,230.91
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,275.03,205.97
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,241.87,180.9
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,207.54,154.51
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,174.12,128.31
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,170.53,119.78
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,147.91,94.89
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,100.01,60.61
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,59.85,36.63
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,34.78,23.35
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,21.81,9.73
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,9.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,22.58,11.41
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,62.2,37.59
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,104.88,64.39
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,150.37,98.37
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,206.15,143.04
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,258.14,185.75
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,314.1,231.28
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,368.34,274.97
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,424.61,318.85
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,477.1,357.84
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,530.1,395.58
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,579.61,429.89
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,628.59,462.42
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,676.7,493.66
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,720.16,520.76
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,757.72,542.46
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,792.87,561.55
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,821.46,575.6
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,846.9,587.43
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,867.65,598.31
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,885.16,607.25
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,896.71,611.42
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,904.72,613.62
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,907.92,615.29
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,907.66,615.1
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,898.86,608.76
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,901.15,609.23
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,886.35,600.75
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,868.25,590.6
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,785.37,538.56
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,691.91,477.74
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,635.75,442.54
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,594.81,415.93
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,578.82,407.11
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,571.53,403.17
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,504.82,359.52
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,453.47,325.58
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,473.89,340.66
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,470.63,337.14
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,415.64,297.26
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,361.97,257.4
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,305.36,213.87
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,251.82,171.79
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,196.77,129.1
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,143.58,88.59
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,95.85,55.42
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,56.18,32.54
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,31.97,20.41
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.36,7.55
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.18,9.83
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.61,21.66
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,61.51,33.44
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,108.45,61.99
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,158.38,99.28
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,214.33,144.2
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,269.74,190.09
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,328.82,238.48
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,386.32,285.28
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,443.9,330.87
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,498.53,372.37
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,553.31,412.56
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,603.74,449.39
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,648.0,480.98
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,690.54,509.25
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,730.53,534.89
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,768.32,558.77
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,803.67,580.33
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,833.09,596.92
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,859.47,611.4
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,881.31,623.71
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,899.89,633.9
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,911.94,639.17
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,920.5,642.35
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,855.37,598.78
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,740.09,519.74
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,846.58,592.53
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,902.17,627.16
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,888.0,617.61
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,883.41,614.81
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,768.33,538.9
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,632.73,446.48
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,713.58,506.43
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,762.85,543.04
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,587.35,422.1
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,406.51,294.1
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,519.83,377.99
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,585.55,424.0
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,531.76,385.15
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,478.34,346.39
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,422.41,305.2
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,367.77,263.65
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,309.49,218.05
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,254.74,174.47
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,199.33,131.2
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,145.86,90.28
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,97.09,56.27
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,57.06,33.05
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,31.92,20.15
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,19.6,5.82
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.66
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.21
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,64.17,37.86
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,107.97,66.15
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,154.29,100.73
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,206.99,142.44
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,263.68,188.39
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,319.84,233.29
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,374.09,276.42
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,430.42,319.93
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,482.9,358.87
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,535.56,396.61
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,584.56,431.74
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,633.05,465.57
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,675.74,493.67
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,716.29,519.61
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,754.19,544.14
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,790.05,566.87
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,817.54,582.84
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,841.97,596.66
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,863.65,609.47
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,882.35,620.1
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,858.6,600.71
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,826.25,575.97
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,663.65,467.83
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,478.49,340.38
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,630.32,447.93
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,757.06,533.35
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,758.28,534.95
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,756.54,535.75
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,744.82,529.3
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,730.14,520.93
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,689.87,494.6
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,648.82,467.6
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,569.73,413.77
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,509.28,371.68
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,385.82,284.41
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,274.65,203.43
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,137.24,101.19
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.17,1.61
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,63.96,45.15
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,119.72,89.13
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,103.53,76.67
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,87.71,64.48
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,72.36,52.66
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,57.2,40.71
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,43.37,29.49
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,29.81,18.31
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,18.69,9.59
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,7.59,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.47,7.95
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,64.82,35.92
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,112.65,66.44
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,163.15,105.31
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,220.01,152.03
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,276.27,199.27
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,336.55,249.17
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,394.66,297.0
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,453.2,343.79
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,508.89,386.32
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,564.86,427.51
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,616.25,464.74
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,666.65,500.15
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,706.12,527.15
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,749.2,555.66
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,787.84,580.57
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,823.94,603.59
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,854.33,621.44
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,881.65,637.18
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,903.07,650.32
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,921.09,661.34
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,933.83,667.69
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,942.96,671.85
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,946.59,673.58
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,946.56,673.13
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,940.11,669.16
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,930.05,663.05
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,915.07,653.91
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,896.62,642.65
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,871.8,627.32
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,843.88,610.0
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,811.28,589.54
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,775.95,567.18
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,734.89,540.41
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,698.33,515.1
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,622.64,461.77
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,549.71,409.62
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,526.69,392.94
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,493.01,366.99
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,435.72,322.87
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,378.64,277.74
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,318.23,228.73
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,260.99,181.45
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,203.01,134.5
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,150.23,92.71
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,98.52,55.86
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,56.05,31.3
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.51,16.78
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,16.77,0.88
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,8.65,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.0,7.78
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,31.83,21.16
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,64.24,36.66
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,112.14,68.77
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,158.92,104.51
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,212.98,148.51
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,238.6,176.17
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,243.8,184.98
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,337.41,256.08
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,452.34,343.25
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,507.38,385.5
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,562.88,427.07
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,613.88,463.93
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,663.89,498.98
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,703.31,525.98
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,747.03,554.82
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,784.21,578.36
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,818.81,599.97
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,849.32,617.86
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,876.86,633.67
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,897.67,646.36
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,915.1,656.95
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,768.17,555.29
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,558.45,404.16
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,562.99,408.56
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,566.57,411.07
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,497.72,361.62
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,409.99,298.69
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,304.48,223.28
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,190.52,139.44
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,451.07,334.2
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,659.39,479.89
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,612.65,446.01
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,566.88,414.27
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,441.64,325.44
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,326.23,241.38
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,306.36,228.16
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,286.23,214.17
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,233.32,174.83
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,176.59,132.13
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,197.87,148.97
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,213.28,160.44
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,182.93,136.63
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,153.32,113.2
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,123.51,89.87
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,95.17,67.55
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,68.85,47.16
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,45.05,29.27
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,27.76,16.73
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,13.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,18.89,6.44
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.06,20.45
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,64.56,36.62
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,112.77,69.0
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,161.01,106.02
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,215.92,150.39
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,270.3,195.38
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,328.65,242.89
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,384.36,287.95
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,442.01,333.2
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,496.27,374.78
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,550.9,415.41
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,599.85,451.25
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,649.12,486.36
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,693.22,516.17
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,735.53,544.02
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,773.61,567.97
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,809.37,589.12
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,838.94,605.91
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,865.52,620.62
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,887.03,632.78
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,905.33,642.85
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,917.16,649.34
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,925.51,653.75
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,928.87,655.14
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,928.72,654.48
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,913.07,642.94
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,909.32,639.14
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,894.23,629.52
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,875.83,618.02
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,801.9,569.33
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,703.87,501.9
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,656.21,470.4
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,596.73,430.37
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,654.56,473.54
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,681.77,494.24
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,620.88,452.13
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,560.57,410.38
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,523.34,384.05
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,479.58,351.72
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,422.77,309.34
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,367.26,266.58
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,308.49,219.86
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,252.83,174.7
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,195.86,129.41
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,144.49,89.3
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,94.27,53.59
