Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,51.2,27.73
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.12,14.33
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,13.71,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,7.08,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.24,3.47
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.32,19.63
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,65.22,36.46
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,114.03,69.1
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,162.62,106.29
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,217.88,150.75
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,272.42,195.33
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,331.01,242.42
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,387.03,286.79
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,444.99,331.16
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,499.09,371.31
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,553.62,410.39
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,602.99,444.26
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,652.54,477.05
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,698.89,506.71
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,744.04,534.66
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,782.01,558.61
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,817.55,580.67
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,836.13,590.74
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,861.87,605.49
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,785.53,553.59
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,664.97,469.86
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,809.7,572.27
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,919.76,644.17
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,858.48,602.45
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,745.79,525.84
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,697.83,493.45
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,649.02,459.49
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,601.59,428.45
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,572.38,408.98
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,605.53,432.78
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,617.51,442.08
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,706.27,507.34
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,762.41,549.18
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,720.88,521.21
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,677.63,492.42
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,630.54,460.98
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,583.79,428.9
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,526.58,387.94
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,470.76,346.94
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,416.59,306.28
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,362.87,264.6
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,304.44,218.29
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,249.47,173.82
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,193.37,129.26
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,139.82,87.48
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,91.09,52.59
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,51.46,28.6
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,26.88,15.45
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,16.02,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,15.91,3.14
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.22,21.19
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,66.85,39.21
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,111.32,69.86
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,158.14,106.28
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,211.65,149.79
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,269.39,197.08
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,327.45,243.86
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,382.61,287.45
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,439.96,331.21
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,494.76,371.78
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,550.64,411.76
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,601.09,448.11
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,651.0,483.19
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,696.3,513.7
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,743.85,544.95
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,781.88,567.69
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,817.53,588.22
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,785.72,562.3
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,727.57,518.26
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,694.72,495.08
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,674.11,479.29
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,724.33,514.17
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,791.26,558.36
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,798.15,563.37
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,801.76,566.92
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,422.53,310.96
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,21.63,10.98
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,87.29,61.77
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,155.05,113.23
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,91.8,65.29
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,30.85,18.38
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,181.2,134.49
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,335.65,249.05
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,308.68,229.1
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,282.19,210.11
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,226.05,168.93
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,164.31,122.67
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,93.12,67.99
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,25.25,14.55
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,133.08,100.07
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,227.01,171.71
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,192.24,144.3
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,159.0,118.02
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,126.48,92.12
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,96.21,68.04
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,67.48,45.86
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,42.37,27.03
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,24.18,13.14
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.74
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,26.74,16.5
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,37.5,25.75
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,50.57,36.83
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,63.81,47.9
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,71.68,54.34
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,79.58,60.7
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,93.9,72.26
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,108.35,83.81
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,110.37,85.15
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,112.4,86.53
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,120.03,92.45
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,127.75,98.43
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,140.68,108.42
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,153.88,118.57
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,168.99,130.39
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,184.3,142.33
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,184.25,142.13
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,184.17,141.95
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,164.79,126.52
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,145.45,111.13
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,158.08,120.9
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,170.75,130.63
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,181.31,138.88
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,191.84,147.13
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,162.74,124.27
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,133.97,101.58
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,149.94,114.54
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,165.92,127.51
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,158.17,121.46
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,150.47,115.47
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,116.36,88.39
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,82.97,61.66
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,82.9,61.76
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,82.84,61.86
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,91.16,68.89
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,99.53,76.03
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,70.08,52.19
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,41.4,28.72
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,38.68,26.58
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,35.96,24.42
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,31.33,20.64
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,26.7,16.82
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,21.71,12.67
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,8.46
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,12.53,4.83
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,8.34,1.19
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.33,0.16
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,31.08,17.01
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,70.7,37.38
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,121.47,72.75
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,174.16,115.63
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,233.21,166.01
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,291.94,217.23
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,352.81,269.54
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,410.59,318.32
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,469.8,366.7
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,525.42,410.01
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,580.82,451.52
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,627.57,487.08
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,677.06,523.61
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,722.45,555.24
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,766.07,583.28
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,804.26,608.2
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,839.82,631.06
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,779.13,583.8
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,660.85,493.37
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,669.04,498.88
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,675.28,502.28
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,648.16,480.68
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,599.27,444.32
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,453.6,339.02
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,270.34,202.47
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,283.86,213.19
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,316.47,237.53
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,492.77,371.18
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,662.71,494.14
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,561.59,420.44
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,481.85,361.97
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,554.02,417.29
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,601.05,453.09
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,434.32,330.27
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,281.39,214.1
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,357.05,274.53
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,420.16,323.3
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,213.74,165.49
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,16.04,7.43
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,147.36,113.7
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,257.53,198.68
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,218.23,166.23
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,180.26,134.85
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,172.24,121.83
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,144.52,91.49
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,92.48,53.11
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,50.85,27.53
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.29,10.97
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,12.59,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,13.79,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,34.19,19.09
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,72.38,40.17
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,122.42,75.31
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,174.65,117.48
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,233.71,167.05
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,291.04,215.7
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,352.09,266.32
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,410.21,313.96
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,470.14,361.48
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,525.58,404.18
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,581.03,445.48
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,632.75,482.61
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,683.54,517.95
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,729.79,549.49
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,774.32,578.51
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,803.89,596.73
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,839.09,618.69
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,868.87,636.02
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,895.64,651.27
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,916.98,664.27
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,934.94,675.17
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,947.53,681.39
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,956.57,685.46
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,959.66,687.24
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,959.09,686.88
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,890.89,641.25
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,789.25,569.19
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,550.28,404.89
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,280.95,208.03
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,620.22,463.07
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,854.85,623.16
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,821.45,600.59
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,785.35,578.6
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,623.66,464.74
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,445.44,334.34
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,365.77,276.53
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,280.71,212.97
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,421.8,321.55
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,496.86,375.16
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,437.82,328.86
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,379.42,282.42
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,317.88,232.49
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,259.55,183.92
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,199.54,134.41
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,145.43,90.55
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,92.25,51.42
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,49.26,25.18
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.44,8.84
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,33.04,17.03
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,74.12,39.98
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,126.94,77.57
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,180.71,121.3
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,241.1,172.08
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,299.94,222.14
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,363.26,274.56
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,422.38,323.02
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,483.03,371.04
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,540.26,414.15
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,597.62,455.74
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,650.06,492.73
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,695.5,523.75
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,741.36,554.2
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,785.28,581.28
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,824.29,605.39
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,860.62,627.47
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,890.93,644.14
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,918.06,658.61
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,939.55,670.73
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,957.53,680.66
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,969.57,685.56
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,977.87,688.25
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,981.46,688.75
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,981.26,687.0
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,972.31,679.5
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,959.7,670.01
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,942.85,658.56
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,922.51,645.1
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,896.93,628.5
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,868.12,610.0
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,833.84,588.13
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,796.85,564.58
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,754.79,538.55
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,717.09,513.98
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,667.16,480.54
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,615.98,445.58
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,560.27,406.59
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,504.35,366.29
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,443.84,322.16
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,384.05,276.97
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,322.27,228.63
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,263.64,181.45
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,202.51,133.24
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,147.44,90.07
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,92.84,50.81
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,48.89,24.27
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.06,7.41
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,8.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,34.31,16.66
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,77.01,40.83
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,131.01,79.53
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,185.66,124.25
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,246.88,176.09
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,306.36,226.82
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,369.75,279.29
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,429.98,328.23
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,491.71,376.65
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,548.55,419.85
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,605.17,461.43
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,657.77,498.43
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,703.11,529.16
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,748.95,558.8
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,792.73,584.83
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,831.69,606.55
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,867.97,625.83
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,898.22,641.16
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,925.28,654.09
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,947.2,665.51
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,965.6,674.67
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,977.53,678.46
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,985.73,680.02
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,988.77,682.51
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,988.0,682.89
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,980.57,680.17
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,969.38,675.24
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,952.7,666.25
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,932.47,655.13
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,906.48,639.11
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,877.25,621.07
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,842.44,601.86
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,804.89,580.58
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,761.56,553.99
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,716.13,524.79
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,671.7,494.28
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,619.66,457.84
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,562.46,416.76
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,505.28,374.43
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,444.67,328.47
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,385.4,282.06
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,321.86,231.32
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,262.36,182.6
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,200.99,132.98
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,145.82,89.03
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,91.65,49.9
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,48.25,23.63
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.85,5.27
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,34.58,17.8
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,72.02,40.68
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,124.37,78.29
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,175.44,119.29
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,233.67,167.47
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,290.91,214.94
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,352.94,265.16
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,410.54,310.75
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,470.1,356.09
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,526.55,397.63
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,582.67,437.4
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,634.42,472.8
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,685.32,506.23
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,732.09,535.7
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,777.47,562.27
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,807.14,580.14
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,842.86,601.94
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,873.11,618.79
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,900.45,633.71
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,921.57,646.63
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,939.31,657.59
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,952.15,664.29
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,961.45,668.93
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,963.81,670.2
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,962.52,669.43
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,915.16,640.81
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,833.85,586.23
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,616.1,440.96
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,385.47,278.48
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,519.27,377.14
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,643.61,464.11
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,740.86,533.08
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,791.68,569.27
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,749.4,542.16
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,705.02,512.92
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,655.11,479.74
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,604.08,444.86
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,548.95,405.41
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,493.68,364.65
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,433.99,319.75
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,375.64,274.4
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,314.22,225.57
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,256.22,178.29
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,195.94,129.75
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,141.99,86.95
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,88.88,48.59
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,46.48,22.58
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.54,1.25
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.64,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,36.67,18.01
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,75.67,41.58
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,126.43,77.99
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,178.77,120.22
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,238.06,169.23
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,295.74,216.91
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,357.23,266.07
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,415.22,311.44
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,474.8,356.29
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,529.99,395.54
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,585.35,433.24
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,636.77,468.59
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,687.28,502.32
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,734.57,533.62
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,772.51,556.83
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,810.31,580.98
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,845.54,603.36
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,874.23,620.28
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,899.69,635.15
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,920.7,647.55
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,938.36,657.92
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,947.97,663.94
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,953.9,667.87
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,956.62,669.42
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,955.74,668.9
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,944.29,661.11
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,929.41,651.39
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,926.57,650.18
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,906.31,638.03
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,877.97,621.38
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,846.89,602.95
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,811.7,582.53
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,774.07,560.28
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,728.92,530.79
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,685.83,501.68
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,635.86,468.15
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,585.17,433.24
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,527.63,391.75
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,471.32,350.07
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,412.29,305.6
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,355.34,261.44
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,293.86,213.07
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,233.19,164.62
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,177.23,120.1
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,128.03,81.53
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,79.35,46.29
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,41.26,21.45
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.26,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,34.28,17.36
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,69.74,40.9
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,115.56,74.48
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,162.14,111.32
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,221.16,159.21
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,281.63,207.99
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,348.69,260.81
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,405.54,304.61
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,464.52,348.19
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,494.75,369.25
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,509.16,378.0
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,593.6,437.62
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,674.83,493.16
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,617.88,448.66
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,527.34,381.38
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,547.89,395.6
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,549.13,396.05
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,667.15,477.42
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,791.75,559.24
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,790.59,556.16
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,785.95,552.14
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,874.61,611.48
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,946.05,655.32
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,948.16,655.75
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,946.76,654.92
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,938.11,650.47
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,926.07,644.07
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,909.27,633.63
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,889.28,621.33
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,863.42,606.03
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,834.67,588.93
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,799.93,567.44
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,767.94,547.24
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,725.0,519.71
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,680.44,490.62
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,630.82,458.01
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,580.57,424.1
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,525.21,385.13
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,470.37,345.38
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,411.66,301.93
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,355.08,258.75
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,294.57,211.82
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,234.24,164.07
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,177.76,119.55
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,128.25,81.05
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,79.65,46.06
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,41.65,21.29
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
