Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,10.28,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,39.16,11.3
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,82.65,47.18
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,138.94,91.27
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,194.16,138.43
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,257.27,192.84
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,316.82,244.57
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,380.49,298.42
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,352.88,279.68
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,279.99,221.94
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,231.71,182.92
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,175.25,136.33
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,265.46,207.88
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,365.73,285.05
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,321.16,248.9
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,288.38,221.89
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,408.87,314.26
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,516.77,394.26
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,321.84,246.7
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,103.48,75.91
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,286.79,219.02
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,494.96,373.48
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,399.17,300.96
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,324.95,244.32
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,270.27,203.49
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,238.75,179.66
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,382.49,289.64
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,530.03,398.48
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,359.9,272.96
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,201.72,152.27
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,331.04,253.22
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,462.76,352.54
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,306.84,235.3
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,165.57,125.67
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,467.34,366.36
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,682.59,528.73
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,402.78,315.82
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,117.3,88.5
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,327.92,258.62
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,466.31,363.76
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,404.99,314.32
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,346.3,266.33
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,283.85,213.95
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,226.22,164.67
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,164.92,113.62
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,110.34,69.25
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,56.49,31.04
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,18.94,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,6.69,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,12.97,1.07
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,28.77,17.49
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,44.82,31.41
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,64.08,47.55
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,84.68,64.79
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,111.23,86.74
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,134.6,105.78
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,174.41,138.24
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,217.38,173.06
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,193.72,153.12
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,156.43,121.95
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,119.19,91.44
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,82.98,61.78
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,59.69,42.76
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,36.9,24.22
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,115.55,87.34
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,199.9,153.77
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,229.85,176.99
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,260.36,200.57
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,266.6,205.21
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,293.42,225.69
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,156.25,118.95
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,47.12,32.13
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,207.27,159.5
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,376.43,289.46
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,398.29,306.13
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,419.65,322.73
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,325.56,250.76
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,217.92,167.18
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,303.26,234.55
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,371.56,287.68
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,326.53,252.94
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,282.88,219.25
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,306.18,238.68
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,326.64,255.58
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,172.1,134.11
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,31.39,20.03
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,47.93,33.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,64.71,47.52
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,56.42,40.96
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,48.29,34.45
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,39.79,27.45
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,31.32,20.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,23.64,13.91
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,15.98,7.38
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,9.87,1.88
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,3.78,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,1.97,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.39,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.75,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,1.89,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.03,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.54,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.21,0.42
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,8.36,1.36
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,9.9,2.61
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,11.43,3.85
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,14.12,6.02
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,16.81,8.18
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,54.19,38.58
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,92.8,69.42
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,87.86,65.13
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,83.0,60.98
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,161.65,123.01
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,244.72,186.76
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,253.2,192.45
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,281.26,213.03
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,179.44,135.1
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,100.31,73.44
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,86.92,62.88
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,73.65,52.38
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,75.66,53.96
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,77.66,55.52
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,78.04,55.84
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,78.4,56.16
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,129.32,96.01
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,181.94,136.68
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,176.13,132.26
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,170.37,128.0
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,380.51,292.32
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,567.44,431.26
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,640.44,487.22
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,681.64,520.1
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,631.57,484.44
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,578.33,446.13
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,322.68,252.19
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,77.86,57.29
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,67.42,49.36
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,57.06,41.16
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,149.46,112.98
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,208.0,152.14
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,149.51,103.65
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,100.44,64.11
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,48.0,24.87
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,10.22,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,38.37,5.36
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,83.78,47.48
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,142.23,93.55
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,198.39,141.48
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,262.68,196.49
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,181.42,139.86
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,39.01,26.7
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,87.09,66.05
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,138.74,107.32
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,127.86,97.95
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,116.66,88.43
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,205.75,158.74
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,292.28,224.78
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,342.98,262.36
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,413.7,313.88
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,355.82,269.59
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,312.89,236.32
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,372.64,280.64
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,434.05,324.83
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,738.04,546.61
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,972.47,699.21
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,983.27,701.91
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,990.42,704.73
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,991.37,705.22
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,988.6,703.57
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,980.65,698.83
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,969.04,691.96
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,950.43,680.26
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,928.39,666.52
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,901.41,648.89
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,871.24,629.28
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,834.87,606.42
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,795.94,581.8
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,752.44,554.33
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,706.94,525.18
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,655.57,491.49
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,608.18,458.67
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,550.16,416.36
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,492.29,372.81
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,429.34,324.11
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,368.45,275.38
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,303.48,222.36
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,242.89,171.49
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,178.14,118.23
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,122.39,72.97
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,65.51,29.44
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,20.26,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,10.67,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,41.26,3.07
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,89.11,50.16
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,149.81,98.39
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,208.16,148.41
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,274.56,205.2
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,336.7,257.57
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,403.11,311.2
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,464.34,358.96
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,527.22,405.77
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,585.68,446.42
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,644.28,485.17
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,690.09,515.09
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,740.07,544.93
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,786.53,570.31
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,831.16,593.59
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,868.73,614.08
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,903.52,632.43
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,932.56,645.62
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,958.32,656.57
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,978.11,667.34
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,994.31,676.15
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,1003.94,679.87
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,1009.77,681.57
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,1010.21,681.71
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,1006.84,679.85
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,993.37,672.02
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,976.35,662.32
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,956.72,651.48
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,933.7,638.7
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,828.16,575.54
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,697.39,490.36
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,766.99,540.28
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,795.77,558.87
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,756.98,534.48
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,708.09,504.27
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,654.66,469.56
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,600.59,433.51
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,539.74,391.45
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,481.29,349.81
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,417.62,304.41
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,356.65,259.0
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,289.23,207.53
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,228.07,159.13
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,164.03,108.67
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,109.79,66.19
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,54.91,23.95
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,15.02,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,9.77,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,29.89,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,71.39,42.75
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,122.17,83.45
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,174.71,127.46
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,236.01,179.11
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,155.11,120.14
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,29.78,19.18
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,39.8,27.42
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,49.85,35.52
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,67.81,49.84
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,86.53,64.48
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,100.93,75.56
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,115.47,86.6
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,120.38,89.99
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,125.34,93.4
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,116.84,86.56
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,108.49,79.9
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,108.92,79.91
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,109.36,79.91
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,115.67,84.65
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,122.02,89.39
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,135.75,99.58
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,149.6,109.71
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,131.08,95.66
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,112.75,81.82
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,126.35,92.19
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,140.03,102.43
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,128.37,93.58
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,116.83,84.9
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,135.92,99.63
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,155.23,114.35
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,154.8,114.3
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,154.41,114.41
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,141.29,104.63
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,128.45,95.06
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,111.64,82.52
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,95.02,69.93
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,71.17,51.42
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,48.29,33.37
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,194.39,149.54
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,309.12,233.81
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,248.37,184.9
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,193.51,140.4
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,136.13,94.34
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,84.25,53.29
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,41.62,17.47
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,8.62,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.72,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,18.98,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,57.21,35.24
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,100.62,70.7
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,148.63,110.77
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,204.64,158.04
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,151.26,118.74
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,62.0,46.26
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,72.85,55.09
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,83.78,63.78
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,67.83,50.37
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,52.99,37.99
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,51.85,36.87
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,50.73,35.76
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,61.6,44.37
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,72.52,52.92
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,94.07,70.0
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,116.03,87.26
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,131.32,99.04
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,146.82,110.9
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,191.17,145.12
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,236.74,179.7
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,423.87,321.63
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,572.26,429.05
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,420.53,317.13
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,229.56,172.89
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,202.89,152.98
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,176.6,132.87
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,288.68,219.51
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,388.21,294.38
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,474.25,359.86
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,534.23,405.55
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,351.52,269.22
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,151.16,113.85
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,250.68,193.33
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,350.68,270.7
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,319.15,247.27
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,288.04,224.22
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,134.56,103.76
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,10.66,3.09
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,174.09,136.24
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,299.48,231.7
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,238.41,181.1
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,183.67,135.64
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,122.48,85.7
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,76.71,48.97
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,36.1,13.12
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.51,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,7.58,0.27
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,12.91,5.0
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,20.18,11.25
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,27.47,17.49
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,34.77,23.66
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,42.1,29.76
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,71.65,54.24
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,102.69,79.5
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,94.03,71.97
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,85.79,64.91
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,107.81,82.52
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,130.21,100.16
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,135.05,103.54
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,140.02,107.08
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,125.42,95.12
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,111.06,83.44
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,190.03,145.27
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,294.28,223.89
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,256.92,195.06
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,240.75,182.71
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,220.29,166.84
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,200.01,151.11
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,199.52,150.77
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,199.01,150.39
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,460.38,349.04
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,704.23,518.7
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,786.33,574.49
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,848.03,617.61
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,717.16,526.42
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,581.23,430.85
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,563.24,420.75
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,543.29,408.11
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,485.83,367.05
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,415.08,316.17
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,451.82,345.13
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,476.84,363.71
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,360.99,277.16
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,261.63,201.67
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,220.23,170.06
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,182.19,140.18
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,143.05,108.97
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,101.63,75.45
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,68.77,48.68
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,39.25,24.71
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,18.18,3.14
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.03,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,22.45,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,67.22,40.58
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,118.46,82.72
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,171.37,127.26
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,233.12,179.07
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,290.09,226.05
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,352.16,275.01
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,262.28,206.77
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,125.45,96.97
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,194.59,152.27
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,259.83,202.22
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,351.79,272.48
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,436.29,335.45
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,513.17,390.53
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,576.4,435.02
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,553.68,416.57
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,505.26,380.42
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,490.37,368.31
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,473.35,354.4
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,501.79,375.27
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,530.13,395.74
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,443.84,332.32
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,379.42,283.97
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,337.58,253.16
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,273.88,205.71
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,270.12,203.24
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,287.52,216.4
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,419.74,316.5
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,527.02,395.24
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,594.7,445.42
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,635.25,476.41
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,490.32,371.55
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,355.76,271.3
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,224.94,172.36
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,96.45,71.44
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,85.79,63.46
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,75.2,55.32
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,133.69,102.9
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,186.01,144.51
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,157.52,121.94
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,130.38,100.3
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,101.36,76.69
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,74.22,54.47
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,47.84,32.8
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,26.71,15.33
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,12.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,6.69,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,28.84,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,74.09,42.75
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,128.69,87.62
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,184.04,134.76
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,252.56,193.18
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,191.64,150.47
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,91.67,70.55
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,124.41,97.28
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,169.22,133.3
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,219.83,173.62
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,274.02,216.13
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,371.06,291.86
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,478.23,372.88
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,454.23,352.18
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,442.36,340.75
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,482.01,370.13
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,522.41,399.53
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,457.83,348.92
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,367.32,279.1
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,271.65,206.81
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,164.78,124.21
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,134.8,100.93
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,105.38,77.82
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,186.4,141.31
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,271.44,206.47
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,447.55,340.13
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,576.65,434.63
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,579.73,437.92
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,602.63,455.73
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,547.67,416.54
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,514.29,392.66
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,301.7,233.07
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,83.07,60.8
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,174.73,134.46
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,262.56,203.33
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,259.56,201.99
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,254.7,199.28
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,356.61,280.83
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,422.55,330.95
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,360.58,281.36
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,302.63,234.27
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,236.89,180.06
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,179.11,131.93
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,116.67,81.07
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,70.43,43.71
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,29.42,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
