Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,170.08,119.6
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,238.25,182.68
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,316.28,253.13
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,385.21,314.73
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,458.79,377.88
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,525.24,433.68
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,593.59,488.92
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,649.82,533.49
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,710.88,579.63
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,765.43,617.23
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,818.68,653.05
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,866.64,684.61
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,912.46,714.17
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,951.5,738.21
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,987.54,759.89
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,1016.81,776.74
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,1042.59,791.16
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1061.76,802.63
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1077.06,811.66
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,1086.41,815.84
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1091.73,817.56
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,1090.39,816.12
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1085.0,812.26
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1073.02,804.24
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,1057.11,793.85
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,1034.85,779.39
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,1008.93,762.64
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,976.75,740.8
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,941.38,716.86
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,900.29,691.18
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,856.61,663.43
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,806.45,629.51
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,754.57,593.95
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,696.49,553.76
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,637.87,510.48
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,578.61,464.1
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,514.86,412.89
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,443.84,355.16
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,376.12,297.8
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,300.77,232.29
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,232.38,171.12
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,153.82,102.1
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,86.02,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,28.58,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,70.98,17.5
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,166.79,117.49
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,234.52,180.55
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,312.28,250.68
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,381.31,312.12
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,455.32,375.16
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,521.07,430.01
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,588.69,484.19
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,644.76,526.79
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,705.79,570.54
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,759.6,606.75
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,812.09,641.16
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,859.44,671.58
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,904.6,700.0
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,872.24,675.25
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,807.67,628.17
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,922.94,707.0
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,1032.87,776.84
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,1051.76,785.1
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,1066.84,791.98
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,1075.59,794.88
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,1080.37,795.41
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,1078.38,793.31
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,1072.41,788.9
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,1060.58,781.75
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,1044.91,772.34
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,1022.86,758.94
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,997.23,743.34
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,905.08,683.37
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,808.89,619.73
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,761.22,588.57
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,712.63,555.22
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,740.95,578.26
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,744.38,582.36
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,662.63,525.02
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,578.11,462.52
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,543.21,435.72
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,504.2,403.9
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,433.59,346.56
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,366.4,289.84
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,290.67,224.33
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,222.44,163.61
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,144.6,94.83
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,77.38,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,25.79,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,68.16,10.27
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,160.98,113.62
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,228.3,176.25
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,306.46,246.5
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,373.22,305.96
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,447.22,368.95
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,513.4,422.79
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,581.71,475.69
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,643.92,521.73
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,706.39,565.67
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,760.96,601.28
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,806.32,629.32
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,854.01,658.86
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,899.69,686.32
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,938.11,709.67
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,973.66,730.9
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,1002.7,746.27
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1028.34,759.35
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,1047.4,769.6
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1062.72,777.6
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,1071.13,779.88
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,1075.62,779.91
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,1073.66,776.46
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,1067.77,770.76
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,1054.92,759.48
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,1038.29,746.12
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,1016.06,729.7
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,990.36,711.38
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,957.85,688.94
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,922.32,665.0
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,880.95,640.57
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,837.22,614.41
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,786.86,583.5
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,742.17,555.92
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,683.8,519.86
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,625.06,480.54
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,559.75,434.36
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,495.69,386.85
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,424.51,331.47
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,357.04,276.46
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,282.86,214.5
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,215.09,155.9
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,137.13,87.44
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,68.38,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,64.15,1.34
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,151.87,105.32
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,216.62,164.98
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,292.11,231.77
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,357.29,288.94
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,425.83,346.72
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,489.87,399.03
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,556.12,450.92
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,613.64,493.62
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,671.13,534.59
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,724.08,570.85
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,775.99,605.74
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,820.1,633.43
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,852.39,652.56
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,888.34,674.39
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,921.61,694.14
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,947.63,709.46
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,970.31,722.63
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,987.65,732.59
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,1001.54,740.41
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,1008.43,743.01
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,1011.71,743.49
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,1010.23,741.23
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,1005.14,736.81
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,993.28,727.48
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,977.92,716.14
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,956.32,701.64
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,931.53,685.22
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,899.64,663.64
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,875.6,647.37
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,835.0,620.66
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,792.28,592.57
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,741.56,558.81
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,689.9,524.07
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,633.32,484.57
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,576.76,443.39
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,514.08,396.92
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,451.15,348.85
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,382.45,295.42
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,318.12,243.33
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,244.02,182.55
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,179.03,127.83
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,109.19,67.03
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,37.55,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,49.39,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,114.28,79.52
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,174.13,133.72
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,245.23,196.19
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,249.28,204.0
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,230.8,190.58
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,299.33,248.4
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,390.43,322.71
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,374.14,307.92
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,348.05,284.99
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,456.93,371.79
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,577.71,463.67
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,518.23,413.52
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,447.93,355.75
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,603.19,476.09
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,771.72,598.17
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,745.04,572.62
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,690.87,530.22
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,673.64,516.09
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,653.76,499.75
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,580.99,445.35
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,530.81,406.68
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,518.38,397.26
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,505.36,387.14
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,515.34,394.65
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,524.28,401.15
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,531.64,406.76
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,537.37,411.15
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,560.57,427.49
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,558.93,426.3
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,677.46,515.94
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,768.68,581.61
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,715.01,544.95
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,661.07,508.39
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,603.05,468.35
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,545.7,427.4
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,477.06,376.77
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,406.73,322.92
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,338.71,268.67
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,276.19,216.99
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,207.54,159.37
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,147.92,108.39
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,74.89,45.42
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,36.06,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,83.84,57.29
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,133.82,102.39
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,200.74,160.36
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,260.35,211.9
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,328.09,269.12
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,366.83,301.07
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,403.23,329.84
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,458.07,372.31
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,514.66,414.69
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,534.5,426.55
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,531.87,421.86
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,598.08,468.68
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,646.99,501.47
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,756.71,578.93
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,882.17,660.12
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,912.49,676.11
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,940.17,691.59
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,959.42,702.97
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,975.56,712.55
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,984.8,716.55
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,990.7,718.65
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,989.65,717.93
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,985.21,715.33
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,980.85,712.62
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,981.22,713.04
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,839.01,621.39
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,662.76,499.28
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,780.8,588.31
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,866.25,646.4
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,824.62,618.73
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,781.07,591.06
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,734.66,561.61
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,683.02,527.83
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,624.45,486.86
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,566.35,444.99
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,498.39,393.77
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,433.39,343.12
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,362.86,286.68
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,297.36,232.39
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,220.12,167.83
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,157.15,113.93
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,89.19,51.58
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,22.28,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,49.73,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,117.58,79.23
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,180.51,136.27
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,254.54,199.81
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,322.16,257.8
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,396.47,319.58
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,460.49,370.86
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,527.54,422.62
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,588.43,468.0
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,650.57,512.85
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,704.45,550.9
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,753.72,584.41
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,807.84,619.71
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,861.15,653.74
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,899.09,676.3
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,923.2,689.58
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,950.41,705.64
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,974.48,719.58
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,993.23,730.19
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,1008.55,738.69
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,1016.25,741.72
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,1020.33,742.67
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,1018.69,741.6
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,1013.43,738.46
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,1001.51,731.25
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,986.11,722.0
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,964.31,708.76
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,939.33,693.55
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,782.99,588.79
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,586.87,447.29
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,710.13,543.11
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,797.84,606.06
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,746.91,571.72
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,694.94,537.37
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,637.28,497.82
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,579.72,456.1
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,517.4,408.66
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,454.68,359.35
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,383.77,302.2
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,317.62,246.91
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,242.88,183.72
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,177.32,126.86
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,101.66,54.61
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,30.52,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,42.75,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,126.29,83.32
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,190.06,142.54
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,265.54,207.63
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,332.95,265.61
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,406.81,326.89
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,470.74,378.63
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,537.57,430.79
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,595.21,473.51
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,656.5,517.37
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,709.89,552.96
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,762.56,587.19
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,807.87,614.42
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,851.31,639.82
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,889.2,661.11
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,924.57,680.31
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,951.67,694.49
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,975.57,706.58
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,994.21,717.48
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,1009.45,726.39
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,1015.93,730.78
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,1018.75,733.14
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,1016.49,732.48
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,1010.62,729.75
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,993.41,719.27
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,986.09,715.25
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,964.16,702.55
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,939.02,687.93
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,782.09,585.05
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,584.78,444.13
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,707.85,539.65
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,795.18,602.37
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,742.0,566.09
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,688.22,530.05
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,629.83,489.66
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,574.45,449.33
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,507.26,398.26
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,442.8,347.7
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,372.52,291.94
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,307.16,238.01
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,231.88,174.73
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,166.23,118.11
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,91.21,44.11
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,22.48,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,45.81,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,134.46,87.25
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,199.16,149.27
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,275.7,215.95
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,343.79,275.18
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,418.31,337.75
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,480.86,389.15
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,548.32,442.52
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,608.76,488.19
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,669.98,532.41
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,723.2,569.22
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,775.56,604.82
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,814.73,629.34
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,860.74,658.36
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,897.65,680.99
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,931.91,701.64
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,958.64,717.43
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,982.1,731.08
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,1001.01,742.83
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,1016.45,752.41
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,1023.32,755.02
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,1026.5,755.43
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,1024.76,753.9
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,1019.36,750.17
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,1005.91,741.75
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,988.99,731.24
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,966.99,717.48
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,941.79,701.67
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,908.67,679.22
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,883.4,662.16
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,841.55,635.94
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,797.66,608.08
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,745.43,572.77
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,692.39,536.4
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,634.18,495.51
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,576.19,452.59
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,513.73,404.27
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,450.77,354.22
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,379.68,297.5
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,313.49,242.57
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,239.04,179.56
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,173.79,122.51
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,78.71,32.05
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,42.31,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,124.85,79.06
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,190.41,142.07
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,267.71,208.66
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,336.16,267.55
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,411.1,329.82
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,476.08,381.55
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,544.01,433.18
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,604.79,476.71
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,663.65,516.9
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,717.29,551.3
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,770.18,584.32
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,821.7,616.2
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,872.07,646.68
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,899.28,659.56
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,933.76,676.9
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,961.59,690.19
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,986.27,701.3
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,1004.5,709.63
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,1019.26,715.84
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,1026.98,716.38
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,1031.05,714.87
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,1029.27,714.93
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,1023.83,713.03
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,1011.6,705.81
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,995.83,696.63
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,973.22,686.09
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,947.4,673.57
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,914.48,655.99
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,889.33,643.11
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,847.24,617.49
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,803.1,590.39
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,751.22,557.71
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,698.4,523.82
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,639.76,485.26
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,581.33,444.36
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,517.39,397.43
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,453.21,348.64
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,381.02,292.96
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,313.91,238.82
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,237.25,175.56
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,170.53,118.17
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,76.67,24.19
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
