Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,32.84,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,93.7,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,174.17,125.92
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,259.44,203.97
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,331.27,267.12
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,410.6,334.3
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,478.06,389.67
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,548.99,445.31
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,527.95,426.47
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,485.19,390.69
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,632.43,503.06
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,779.13,605.08
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,827.73,635.17
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,874.8,664.66
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,723.18,557.08
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,511.73,397.48
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,646.33,498.77
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,789.0,599.5
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,800.09,605.66
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,808.72,611.25
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,797.52,601.47
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,783.53,590.02
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,764.25,576.41
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,720.0,545.92
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,734.05,556.17
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,723.18,549.17
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,702.85,535.24
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,659.05,505.15
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,582.37,448.85
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,508.57,393.8
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,561.87,437.71
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,626.94,488.11
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,635.55,495.44
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,628.83,491.8
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,604.02,474.09
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,571.09,449.67
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,506.49,399.88
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,441.29,348.1
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,364.23,285.94
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,293.5,226.44
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,209.01,154.23
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,132.18,65.01
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,46.71,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,17.97,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,55.32,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,128.14,91.17
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,201.07,158.14
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,267.66,216.59
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,342.39,280.38
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,407.03,334.62
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,481.46,394.71
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,545.74,445.03
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,612.07,495.42
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,667.76,535.64
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,723.54,573.76
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,772.47,605.9
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,820.41,636.59
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,859.37,661.57
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,896.27,684.84
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,924.1,700.3
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,949.15,713.76
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,726.81,556.44
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,458.79,354.96
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,604.23,465.89
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,725.61,552.74
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,859.65,646.46
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,976.38,721.26
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,965.73,711.85
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,951.82,702.0
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,926.94,686.63
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,899.34,669.61
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,854.85,641.27
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,808.83,611.74
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,764.28,583.36
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,718.53,553.57
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,580.32,454.61
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,443.45,352.4
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,391.68,313.88
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,343.06,276.18
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,291.18,235.04
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,242.42,195.22
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,190.74,151.89
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,143.1,111.11
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,84.41,60.99
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,31.19,9.85
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,12.77,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,14.05,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,89.8,62.49
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,157.59,124.03
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,230.57,187.28
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,304.58,250.42
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,224.01,184.93
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,101.1,80.5
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,106.87,85.28
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,112.67,89.68
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,90.56,70.87
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,70.76,54.06
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,76.95,59.0
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,83.2,63.91
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,103.25,80.29
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,123.81,96.93
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,237.74,189.72
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,344.49,273.41
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,351.47,278.02
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,358.39,283.12
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,334.17,263.42
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,309.95,243.84
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,307.78,242.24
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,305.67,240.64
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,359.7,283.66
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,436.35,342.58
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,355.77,280.36
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,300.02,236.76
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,269.98,213.52
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,240.69,190.56
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,219.21,173.82
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,181.56,143.98
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,230.14,184.77
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,274.75,221.56
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,242.86,196.17
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,199.06,161.03
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,167.11,134.62
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,136.41,108.78
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,104.5,81.69
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,74.08,55.55
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,44.89,30.15
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,13.85,0.24
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.08,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,42.52,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,131.99,90.96
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,207.82,163.16
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,279.73,226.25
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,359.82,294.36
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,426.88,350.24
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,497.89,407.18
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,561.7,455.67
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,627.48,503.75
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,682.76,542.29
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,737.97,579.59
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,785.7,609.53
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,832.25,637.97
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,869.8,659.4
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,898.71,674.49
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,927.61,688.56
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,953.72,700.46
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,972.3,707.87
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,987.69,713.1
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,996.09,713.79
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,1001.11,712.35
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,999.11,709.02
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,993.7,703.79
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,976.53,691.5
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,956.21,677.59
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,931.99,663.59
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,912.04,652.34
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,877.97,633.1
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,841.66,612.35
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,797.19,585.1
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,751.31,556.58
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,698.54,523.56
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,645.44,489.45
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,583.91,447.01
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,523.6,403.93
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,455.82,354.07
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,391.14,304.41
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,315.03,244.58
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,245.63,187.55
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,167.35,120.54
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,94.24,22.61
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,32.52,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,54.4,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,149.19,100.01
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,233.83,182.31
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,303.46,244.02
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,380.59,309.82
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,447.7,365.64
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,518.65,422.27
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,498.88,405.63
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,474.59,384.66
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,609.14,488.43
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,742.15,583.26
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,786.17,611.35
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,828.38,638.46
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,866.12,661.95
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,901.61,683.66
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,929.61,700.5
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,954.78,715.45
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,973.95,726.98
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,989.93,736.5
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,998.37,740.18
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,1003.4,741.84
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,1000.81,739.67
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,994.79,735.48
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,913.69,680.28
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,811.5,610.62
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,826.49,622.04
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,828.72,623.86
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,648.86,496.46
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,448.59,347.68
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,541.13,421.06
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,623.42,483.37
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,450.08,352.91
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,295.9,232.83
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,263.81,208.71
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,232.56,184.29
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,197.88,156.59
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,164.34,129.18
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,128.38,99.44
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,94.3,70.63
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,50.65,33.56
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,14.31,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.08,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,52.22,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,149.0,97.17
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,238.64,187.4
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,319.57,259.96
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,410.51,338.86
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,480.48,398.68
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,550.56,456.59
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,618.92,511.36
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,689.15,564.24
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,745.7,605.41
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,801.7,645.33
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,845.35,674.47
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,896.53,708.63
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,935.63,734.53
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,972.14,758.35
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,1002.12,776.28
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1028.95,791.96
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,1047.96,803.76
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,1063.38,813.27
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,1072.84,817.31
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,1078.52,818.99
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,1076.43,816.79
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,1070.52,812.26
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,1058.79,802.88
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,1043.3,791.22
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,1020.68,776.03
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,994.69,758.7
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,961.67,737.02
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,925.7,713.29
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,882.84,685.58
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,837.82,656.04
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,786.68,620.73
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,734.32,583.96
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,673.63,540.53
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,613.27,495.89
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,548.75,443.8
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,480.71,387.23
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,400.6,320.14
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,326.46,255.17
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,234.65,171.14
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,148.3,0.0
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,56.3,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,81.63,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,181.2,116.57
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,280.91,224.03
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,357.8,294.89
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,442.06,368.69
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,512.93,429.0
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,587.01,489.06
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,650.62,536.98
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,714.99,581.74
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,763.49,613.28
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,818.23,648.16
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,865.86,676.01
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,911.65,701.64
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,950.25,722.46
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,986.15,740.59
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,1014.61,752.78
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,1039.79,762.5
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,1058.4,769.09
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,1073.39,773.52
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,1081.49,773.89
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,1085.79,772.37
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,1083.19,771.93
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,1076.79,769.54
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,1064.33,763.71
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,1048.18,755.84
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,1024.01,743.12
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,996.52,728.39
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,962.61,708.16
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,925.91,686.04
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,882.51,659.53
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,837.07,631.34
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,784.02,597.46
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,737.38,567.35
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,674.96,525.46
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,612.93,481.92
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,540.86,427.51
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,471.45,372.7
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,390.37,307.92
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,315.4,244.49
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,222.06,159.75
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,134.32,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,50.89,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,84.6,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,184.94,113.16
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,287.12,229.32
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,365.15,302.19
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,450.8,377.99
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,521.71,438.72
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,595.8,498.94
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,653.94,542.1
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,718.53,586.59
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,773.97,624.05
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,828.56,659.88
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,876.76,689.51
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,923.09,717.17
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,961.28,739.72
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,996.66,760.09
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,1025.63,776.59
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,1051.24,790.86
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,1070.19,800.07
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,1085.44,806.97
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,1093.33,809.24
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,1097.33,809.24
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,1094.58,806.67
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,1087.95,801.88
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,1075.08,794.15
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,1058.49,784.24
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,1034.52,768.92
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,1007.13,751.55
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,973.7,728.88
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,937.37,704.38
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,893.75,677.54
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,847.99,648.91
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,794.9,614.1
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,740.72,577.8
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,679.07,534.76
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,617.82,490.68
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,552.2,439.09
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,483.15,383.06
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,401.33,316.78
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,325.79,252.08
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,231.03,164.49
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,141.09,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,53.94,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,65.94,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,166.83,94.36
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,263.63,209.61
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,339.99,281.05
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,424.2,355.61
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,494.22,416.5
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,567.68,477.7
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,630.52,526.77
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,694.29,573.15
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,742.34,606.98
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,796.84,644.88
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,844.58,676.93
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,890.62,707.19
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,928.29,730.21
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,963.39,751.07
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,992.29,767.82
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1018.05,782.35
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1037.36,793.95
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1053.16,803.32
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,1062.3,806.85
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,1067.72,808.11
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,1065.56,806.05
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,1059.67,801.77
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,1048.04,793.03
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,1032.79,782.12
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,1009.93,767.18
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,983.78,750.17
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,951.22,728.05
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,915.87,704.05
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,872.72,676.63
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,827.53,647.43
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,775.37,611.95
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,729.66,580.5
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,667.41,535.67
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,605.63,489.49
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,533.84,432.54
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,464.81,375.58
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,382.81,307.2
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,307.34,241.1
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,211.5,150.6
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,120.83,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,45.85,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,64.71,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,162.9,82.53
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,267.06,209.54
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,303.83,248.55
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,332.42,276.59
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,392.12,328.49
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,455.0,380.91
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,472.63,394.22
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,492.86,408.64
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,607.51,498.57
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,721.84,581.77
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,749.64,599.53
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,773.35,615.0
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,730.2,581.13
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,688.98,547.1
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,763.58,602.57
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,850.09,662.03
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,808.38,629.93
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,772.93,601.62
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,683.38,534.37
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,616.91,482.68
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,728.32,567.02
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,815.44,630.97
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,645.7,504.13
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,482.14,378.96
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,417.78,330.18
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,332.94,264.29
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,453.11,360.99
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,564.78,446.86
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,516.96,410.46
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,470.13,375.47
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,431.86,346.75
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,394.33,318.02
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,355.43,289.15
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,316.96,259.62
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,271.29,222.67
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,227.48,186.04
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,180.91,145.92
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,137.31,107.2
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,80.82,54.76
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.29,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,31.5,9.48
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,68.58,50.63
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,105.32,83.91
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,144.09,118.34
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,180.06,149.87
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,217.67,182.15
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,256.69,215.17
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,298.17,249.62
