Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,516.39,430.0
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,732.3,597.39
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,793.36,640.56
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,848.28,679.61
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,889.42,709.07
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,928.39,737.1
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,679.39,549.28
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,348.09,281.4
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,355.8,288.28
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,363.54,294.36
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,589.64,478.35
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,794.76,638.59
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,940.48,746.73
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,1046.65,822.51
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,1038.22,816.25
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,1026.11,808.29
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,1001.71,792.83
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,974.18,775.19
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,941.63,752.41
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,906.25,727.53
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,862.72,696.49
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,826.19,670.49
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,771.61,630.71
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,716.26,589.69
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,652.79,541.89
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,590.04,492.62
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,515.96,431.41
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,445.1,370.61
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,366.02,300.58
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,290.33,231.3
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,193.9,135.07
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,84.4,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,119.75,40.77
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,258.26,203.46
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,331.9,274.7
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,419.93,353.28
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,491.3,415.43
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,566.34,477.99
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,632.07,530.24
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,699.12,580.17
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,755.24,620.42
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,802.24,652.87
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,852.02,686.73
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,900.48,718.94
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,938.85,742.61
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,974.57,764.06
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,1003.5,780.47
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,1029.29,794.57
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,1047.89,803.14
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,1062.92,809.26
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,1071.94,812.0
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,1077.2,812.4
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,1075.08,808.91
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,1069.17,803.09
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,1057.3,792.03
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,1041.75,778.75
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,1019.32,763.43
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,993.54,746.09
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,960.89,724.28
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,925.33,700.61
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,882.26,671.8
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,837.1,641.4
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,785.42,606.91
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,732.63,571.02
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,671.18,528.44
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,610.23,484.98
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,539.79,430.36
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,476.58,378.64
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,394.71,312.73
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,319.41,247.64
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,221.11,148.45
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,115.28,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,124.65,27.67
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,271.38,210.95
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,351.22,287.27
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,439.43,364.27
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,510.01,424.53
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,583.91,484.63
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,640.23,528.02
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,702.86,573.42
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,757.02,612.19
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,810.34,649.58
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,856.19,679.65
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,900.18,707.91
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,935.14,729.06
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,967.29,748.05
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,992.76,762.77
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,1014.89,775.25
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,1031.76,783.7
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,1045.08,789.89
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,970.48,737.8
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,865.5,664.98
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,827.45,639.01
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,797.01,616.98
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,920.37,702.99
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,1001.85,756.06
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,861.97,660.25
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,692.67,539.79
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,687.75,539.16
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,679.36,534.68
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,755.03,591.38
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,801.12,624.85
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,744.49,585.12
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,687.57,545.25
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,625.7,501.5
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,564.62,455.97
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,491.76,397.78
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,419.23,337.96
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,336.97,269.76
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,262.41,204.52
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,138.06,89.59
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,117.3,7.91
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,255.89,199.34
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,331.52,275.62
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,422.55,358.58
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,495.71,423.94
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,572.69,489.88
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,639.87,545.02
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,708.46,598.05
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,766.47,640.01
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,815.42,674.0
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,866.74,708.87
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,916.73,741.81
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,956.89,768.22
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,994.43,792.39
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,1023.45,809.16
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1049.23,823.56
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,1069.75,835.76
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,1086.66,845.53
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,1095.49,848.9
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1100.5,849.91
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,1099.1,848.35
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,1093.85,844.45
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,1081.95,834.74
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,1066.31,822.76
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,1043.74,807.79
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,1017.76,790.64
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,983.93,768.69
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,947.21,744.67
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,903.86,715.26
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,858.36,684.07
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,804.86,646.59
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,750.26,607.64
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,688.09,562.05
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,632.21,519.9
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,558.77,460.36
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,487.98,400.6
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,402.12,327.41
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,323.09,255.86
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,216.14,140.69
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,106.45,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,124.73,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,274.95,212.84
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,355.84,294.86
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,445.39,375.36
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,517.4,438.1
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,592.86,500.31
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,650.84,544.18
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,715.23,589.72
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,770.19,625.64
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,824.34,659.45
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,871.34,685.55
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,916.36,709.16
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,953.2,729.89
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,987.27,748.47
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,1014.17,761.79
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,1037.72,772.93
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,1054.96,782.92
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,1068.58,790.82
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,1074.57,793.78
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,1076.78,794.62
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,1005.56,748.9
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,924.09,696.67
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,821.54,628.92
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,730.65,565.3
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,879.1,672.79
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,982.43,741.58
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,948.42,718.16
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,911.78,694.78
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,867.47,666.42
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,821.3,636.42
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,767.93,601.39
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,721.28,570.27
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,658.22,526.59
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,595.86,481.64
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,520.51,422.29
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,448.61,363.21
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,363.85,292.77
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,286.35,224.12
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,150.09,92.79
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,100.81,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,221.86,166.45
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,297.21,241.85
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,382.27,316.98
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,452.44,377.22
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,523.18,435.42
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,324.94,274.9
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,53.1,40.42
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,48.28,36.46
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,43.65,32.33
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,61.49,47.42
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,81.45,63.97
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,109.13,86.77
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,137.96,110.04
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,125.08,98.94
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,112.85,88.63
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,141.66,112.09
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,171.51,135.87
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,181.9,143.95
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,192.5,152.3
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,300.05,238.51
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,388.26,306.54
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,360.25,284.44
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,332.61,263.45
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,312.47,248.19
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,292.71,233.07
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,323.18,258.19
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,371.82,296.23
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,440.07,350.16
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,480.9,382.5
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,592.88,468.03
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,671.54,523.73
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,613.55,481.37
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,552.27,436.13
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,482.42,381.8
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,415.73,328.11
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,332.68,261.57
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,257.66,197.51
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,160.51,93.89
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,58.19,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,70.97,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,156.64,115.94
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,229.8,188.34
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,313.87,263.25
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,384.15,324.45
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,462.48,389.78
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,533.79,447.26
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,607.91,504.78
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,666.74,548.23
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,725.92,590.35
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,789.58,633.55
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,853.29,675.53
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,893.26,699.81
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,924.06,717.65
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,959.54,738.59
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,992.4,757.47
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,1012.74,770.01
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,1029.79,780.6
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,1041.46,787.07
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,1049.6,791.41
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,1047.88,790.21
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,1042.58,786.96
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,1004.31,761.22
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,972.56,740.14
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,947.74,723.84
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,920.17,705.62
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,890.99,686.89
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,859.12,666.21
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,812.95,635.51
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,765.43,603.52
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,714.85,568.12
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,663.47,531.46
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,597.66,482.02
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,533.33,431.63
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,461.93,374.48
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,393.88,317.98
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,308.44,246.87
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,231.39,179.15
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,138.21,77.14
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,40.48,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,55.8,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,162.5,118.06
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,233.58,190.83
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,315.02,263.51
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,386.39,325.57
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,463.28,389.52
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,530.05,442.01
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,599.17,493.82
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,657.55,535.74
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,716.32,576.19
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,766.49,609.76
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,815.76,642.05
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,855.8,668.49
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,893.92,693.42
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,928.25,714.23
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,960.18,733.25
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,979.83,745.49
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,996.4,755.9
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,1002.82,758.88
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,1014.59,765.7
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,1011.87,764.4
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,1005.73,761.15
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,1008.41,762.56
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,1006.62,761.05
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,982.98,745.39
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,956.28,727.97
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,923.34,706.85
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,887.76,683.84
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,842.87,653.22
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,796.31,621.18
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,744.17,585.12
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,691.18,547.76
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,627.49,502.14
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,569.46,458.47
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,497.97,401.16
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,429.79,344.4
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,344.41,273.97
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,267.25,205.71
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,164.13,87.01
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,59.33,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,82.81,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,222.33,157.5
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,302.2,245.03
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,386.3,320.8
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,459.63,384.59
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,537.32,448.87
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,601.31,498.24
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,666.63,544.61
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,723.88,582.8
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,780.86,619.14
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,831.89,649.73
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,871.9,671.6
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,910.35,693.0
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,946.42,712.19
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,975.35,724.85
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,1001.3,735.28
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,1019.94,744.83
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,1035.22,752.41
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,1044.33,754.85
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,1049.88,755.3
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,1048.25,754.22
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,1043.01,751.23
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,1028.3,742.41
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,1010.22,731.74
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,987.46,718.44
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,961.59,703.28
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,929.9,684.39
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,895.47,663.67
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,852.13,635.93
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,815.93,612.77
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,764.46,579.7
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,712.01,545.33
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,649.09,503.45
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,586.97,460.39
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,515.13,406.33
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,446.26,351.81
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,360.97,283.28
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,283.22,215.18
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,177.96,87.7
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,75.41,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,75.99,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,205.38,139.63
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,285.2,228.28
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,372.98,305.33
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,445.52,367.48
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,518.38,427.35
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,583.12,477.28
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,649.38,524.52
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,707.27,562.47
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,765.05,598.6
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,813.29,627.28
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,860.12,654.11
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,900.19,678.75
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,938.0,701.7
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,969.13,719.73
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,997.41,735.86
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,1004.69,737.09
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,1020.7,744.24
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,1030.56,747.05
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,1036.98,747.9
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,1035.93,746.12
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,1031.37,742.43
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,1019.89,734.31
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,1005.01,724.32
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,982.03,710.81
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,956.01,695.52
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,934.76,684.23
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,899.53,663.69
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,856.1,636.8
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,810.85,608.34
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,757.54,573.83
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,703.47,538.01
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,639.65,495.58
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,576.74,451.76
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,502.18,396.14
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,431.01,340.21
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,349.43,273.63
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,271.62,205.05
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,128.8,57.31
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,72.79,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,196.79,129.19
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,277.18,223.42
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,364.28,302.22
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,435.99,365.6
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,512.63,430.47
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,568.41,475.1
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,624.44,517.27
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,679.74,558.15
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,735.11,598.02
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,599.35,491.09
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,412.98,338.71
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,666.52,542.74
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,898.32,714.01
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,834.33,665.93
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,743.71,597.79
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,875.73,697.68
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,989.68,780.36
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,1007.24,793.33
