Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,155.07,67.74
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,317.17,260.59
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,399.94,341.52
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,489.43,421.8
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,561.07,484.16
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,635.32,544.46
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,697.51,592.15
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,760.08,638.43
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,814.93,679.09
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,868.91,718.34
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,902.35,741.19
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,942.97,769.26
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,976.38,791.76
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,1007.11,812.3
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,1028.49,826.98
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,1046.6,839.56
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,1059.46,847.13
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,1068.83,852.45
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,1069.52,852.05
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,1066.6,849.42
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,1057.05,841.6
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,1043.98,831.59
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,1023.52,817.37
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,999.85,801.08
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,969.18,779.86
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,935.7,756.65
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,816.29,669.01
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,696.59,579.59
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,726.78,603.85
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,745.68,617.45
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,690.19,574.19
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,627.49,524.87
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,551.61,462.97
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,478.88,399.71
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,387.95,320.31
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,304.81,236.25
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,142.33,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,144.28,52.76
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,302.11,245.89
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,383.83,325.83
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,472.78,405.17
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,543.94,466.78
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,617.97,526.64
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,679.63,574.93
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,741.82,622.19
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,793.46,660.58
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,844.1,697.42
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,707.06,591.88
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,516.9,438.38
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,565.4,478.33
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,637.67,534.06
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,688.87,574.26
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,739.5,613.76
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,546.66,457.71
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,328.49,275.54
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,529.68,445.08
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,707.4,587.13
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,771.79,636.31
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,843.29,689.04
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,606.73,505.28
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,323.15,271.65
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,220.74,185.9
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,110.07,89.92
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,74.7,59.77
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,43.65,32.85
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,39.4,29.19
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,35.16,25.49
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,30.54,21.52
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,25.93,17.48
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,20.94,13.01
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,15.97,8.5
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,11.39,4.28
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,6.82,0.0
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.4,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.4,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,6.82,0.0
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,11.01,3.84
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,15.2,7.67
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,19.79,11.82
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,24.39,15.96
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,28.62,19.72
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,32.85,23.44
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,21.34,13.22
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,9.89,3.07
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,42.5,31.62
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,77.81,62.07
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,110.37,89.83
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,144.81,118.8
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,171.9,141.65
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,199.76,164.92
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,109.87,88.8
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,34.46,23.97
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,346.09,291.49
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,638.23,522.71
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,701.56,569.69
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,738.46,598.55
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,756.71,612.46
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,781.54,631.23
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,696.72,566.8
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,623.68,510.1
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,660.88,540.2
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,700.65,570.01
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,650.13,531.41
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,599.53,492.8
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,546.82,452.51
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,494.59,410.47
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,431.83,357.9
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,371.65,305.72
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,294.71,239.53
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,225.04,171.76
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,107.5,1.21
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.3,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,10.64,3.11
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,17.13,9.21
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,23.64,15.14
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,30.17,21.03
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,36.71,26.85
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,42.5,31.91
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,48.29,36.91
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,62.96,49.49
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,78.32,62.45
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,100.56,81.4
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,123.57,100.81
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,143.22,117.33
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,163.42,134.18
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,174.15,143.04
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,185.16,152.15
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,279.71,231.62
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,355.23,293.48
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,408.4,335.72
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,437.91,359.2
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,439.71,360.63
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,441.02,361.92
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,467.32,384.94
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,514.39,423.36
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,408.5,338.76
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,328.42,273.26
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,171.97,143.97
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,45.97,34.52
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,41.33,30.66
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,36.7,26.64
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,31.69,22.32
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,26.7,17.94
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,21.71,13.48
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,16.73,8.99
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,11.77,4.48
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,6.82,0.0
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.4,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,80.68,5.69
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,169.85,133.87
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,221.3,186.33
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,276.92,237.56
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,326.85,282.53
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,379.34,328.33
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,424.19,366.32
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,470.14,404.17
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,437.47,375.43
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,418.5,357.39
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,467.68,397.83
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,518.27,438.29
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,540.22,453.91
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,561.31,468.83
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,594.27,493.99
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,626.82,518.35
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,699.72,572.57
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,748.35,607.59
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,712.43,577.8
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,650.71,530.1
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,535.16,438.73
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,397.45,327.92
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,327.83,272.32
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,282.12,234.51
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,294.71,245.98
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,326.74,272.51
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,268.02,224.58
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,230.92,194.07
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,210.22,176.96
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,190.02,159.98
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,167.22,140.5
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,144.97,121.2
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,119.14,98.51
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,94.11,76.21
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,66.06,51.21
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,38.54,25.82
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,16.2,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,153.5,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,328.17,262.77
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,413.44,353.71
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,506.06,440.05
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,579.28,508.09
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,655.32,574.41
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,718.62,627.13
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,774.53,672.33
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,828.45,713.81
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,881.55,753.7
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,924.75,785.8
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,965.78,815.81
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,999.66,840.02
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,1030.69,861.93
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,1053.75,877.76
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,1073.42,891.14
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,983.19,820.85
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,880.38,740.79
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,856.55,722.49
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,829.27,701.08
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,955.8,799.37
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,1068.67,884.05
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,1046.7,866.44
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,1021.42,847.55
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,989.69,824.86
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,955.16,799.99
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,913.32,769.89
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,869.43,737.86
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,815.86,696.76
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,761.54,654.33
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,699.77,605.09
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,644.76,559.99
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,565.07,491.92
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,488.85,422.68
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,396.3,337.6
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,311.53,250.52
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,146.86,25.69
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,76.67,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,163.19,129.81
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,213.91,183.83
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,268.88,235.65
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,315.48,278.92
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,364.09,322.6
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,409.62,361.7
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,456.56,400.7
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,472.94,412.24
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,467.03,405.73
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,325.89,283.52
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,157.16,133.76
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,121.4,102.68
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,88.26,73.14
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,102.6,85.59
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,117.35,98.19
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,123.97,103.85
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,130.78,109.7
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,135.26,113.57
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,139.93,117.64
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,109.69,91.41
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,81.28,66.62
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,58.77,46.83
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,38.28,28.68
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,43.29,33.21
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,48.3,37.73
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,36.72,27.42
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,25.18,17.1
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,22.87,15.05
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,20.57,12.99
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,17.89,10.57
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,15.21,8.13
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,12.53,5.69
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,9.86,3.22
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,7.2,0.72
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,4.54,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.27,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,5.69,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,11.4,3.65
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,19.06,11.06
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,26.73,18.17
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,35.2,25.97
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,44.34,34.32
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,53.26,42.39
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,62.25,50.45
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,77.28,63.82
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,92.57,77.32
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,100.37,84.09
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,108.32,90.97
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,198.05,170.75
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,278.65,240.7
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,287.71,248.05
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,297.0,255.79
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,343.83,296.23
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,414.66,355.68
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,413.58,354.36
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,412.26,353.18
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,323.2,276.83
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,258.46,220.08
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,251.31,214.35
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,244.36,208.68
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,559.14,481.17
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,801.74,674.45
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,759.64,640.4
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,716.34,607.2
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,668.14,568.64
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,619.5,529.22
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,556.98,478.81
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,496.0,427.52
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,419.44,361.55
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,345.04,295.73
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,263.27,222.05
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,190.5,151.71
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,91.24,22.33
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,110.32,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,236.52,176.3
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,314.26,256.86
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,401.06,335.01
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,386.35,325.68
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,367.59,310.59
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,411.34,347.46
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,456.02,383.86
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,295.42,247.99
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,93.67,73.57
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,100.95,79.53
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,108.38,85.42
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,100.4,78.49
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,93.04,72.14
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,47.16,33.91
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,10.68,3.34
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,15.27,7.22
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,14.89,6.93
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,14.5,6.63
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,117.31,94.41
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,241.14,197.99
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,153.25,124.79
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,91.17,72.1
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,62.3,47.85
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,37.48,26.73
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,34.01,23.85
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,30.54,20.93
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,26.31,17.32
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,22.09,13.66
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,17.88,9.94
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,13.67,6.19
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,9.86,2.78
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,6.06,0.0
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.02,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,13.5,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,31.53,19.62
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,69.58,55.38
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,103.86,87.31
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,138.44,119.18
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,188.18,163.88
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,220.47,193.09
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,254.66,223.54
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,206.81,180.27
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,171.66,147.52
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,255.0,222.27
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,362.63,315.54
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,388.37,336.11
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,414.39,356.99
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,373.69,320.75
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,308.43,264.11
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,237.21,202.01
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,149.3,124.81
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,241.23,205.3
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,317.09,270.34
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,671.32,567.7
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,951.31,777.95
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,932.65,761.16
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,918.73,750.98
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,890.57,729.45
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,859.96,706.26
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,819.59,676.55
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,777.64,645.46
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,727.71,608.15
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,677.15,569.68
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,614.98,520.95
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,553.93,471.8
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,483.16,411.85
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,415.55,352.51
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,328.09,275.07
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,248.69,199.02
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,121.71,43.0
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,134.14,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,289.39,222.19
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,376.25,318.69
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,471.33,405.8
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,546.47,472.65
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,624.82,538.01
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,502.5,436.73
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,341.12,297.84
