Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,379.09,330.2
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,417.86,361.19
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,426.77,365.98
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,412.99,352.68
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,500.44,422.59
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,569.19,474.81
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,640.35,525.55
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,689.71,558.37
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,899.7,703.77
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,1076.8,811.28
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,1079.86,813.21
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,1079.3,816.92
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,1069.87,813.69
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,1056.95,808.26
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,1037.96,798.94
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,1015.71,787.39
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,987.07,772.3
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,955.54,754.76
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,914.96,728.66
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,881.47,707.23
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,830.67,673.29
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,778.59,637.42
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,715.58,591.08
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,652.89,543.48
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,577.77,483.86
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,505.26,422.03
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,413.38,343.61
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,328.46,263.09
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,157.16,64.04
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,129.92,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,281.79,211.72
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,365.81,304.97
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,457.82,387.42
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,529.71,448.62
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,604.86,507.93
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,667.18,554.49
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,730.26,599.59
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,775.68,628.76
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,828.12,661.98
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,871.3,688.54
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,912.63,713.22
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,945.95,731.86
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,976.63,748.49
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,1000.54,762.86
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,1021.31,775.3
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,1034.59,784.17
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,1044.44,791.01
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,1047.04,795.81
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,1046.11,798.38
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,1037.6,794.47
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,1025.65,788.28
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,1006.97,776.44
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,985.1,762.6
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,956.07,743.32
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,924.36,722.16
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,885.16,695.47
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,843.96,667.13
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,793.6,631.32
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,750.34,600.14
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,689.45,557.79
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,628.96,514.21
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,554.44,456.94
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,482.87,397.69
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,394.78,322.9
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,313.56,247.06
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,150.46,65.7
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,91.57,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,243.67,180.79
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,327.36,273.14
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,419.99,357.28
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,494.21,422.36
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,567.57,483.77
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,630.89,532.8
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,695.27,580.65
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,754.81,623.34
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,814.31,664.67
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,858.73,695.85
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,901.37,725.42
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,925.61,740.45
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,957.64,761.09
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,981.61,776.41
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,1002.57,789.68
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,1014.65,797.2
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,1023.39,802.57
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,1026.53,804.55
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,1026.25,804.37
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,1018.84,797.9
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,1008.06,789.33
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,990.51,777.65
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,969.85,763.91
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,942.18,745.24
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,922.37,732.23
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,883.55,706.07
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,842.63,678.16
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,795.17,643.73
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,746.42,607.76
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,686.67,564.23
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,627.2,519.48
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,558.54,464.79
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,491.97,407.87
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,403.55,331.96
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,322.0,255.45
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,154.65,73.48
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,34.43,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,102.6,73.71
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,144.82,120.39
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,188.26,161.3
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,227.89,197.67
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,269.39,234.62
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,304.63,265.23
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,340.84,295.87
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,243.42,209.89
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,122.73,102.02
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,133.79,111.53
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,145.23,121.01
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,348.3,296.27
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,544.65,454.67
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,604.03,500.02
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,688.93,564.15
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,877.39,701.44
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,1033.05,805.31
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,1035.31,803.65
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,1034.13,801.97
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,1026.8,795.81
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,1016.09,787.62
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,997.42,775.63
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,975.63,761.69
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,946.35,742.04
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,914.43,720.51
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,885.03,701.85
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,843.08,673.92
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,791.55,638.07
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,739.12,600.81
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,677.36,554.58
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,616.12,507.5
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,543.01,449.94
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,472.64,390.74
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,383.72,315.97
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,309.23,246.69
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,149.43,77.29
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,1.89,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.03,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.54,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.06,0.0
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.21,0.72
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,8.35,1.74
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,19.81,11.82
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,31.32,21.86
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,87.81,71.25
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,155.35,129.17
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,261.6,220.44
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,375.65,315.13
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,284.56,237.67
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,192.78,158.98
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,182.89,150.31
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,173.2,141.68
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,81.03,63.85
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.1,0.0
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,109.34,88.21
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,235.95,193.52
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,124.14,100.22
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,46.77,34.31
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,40.2,28.73
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,33.65,23.14
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,69.45,53.64
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,114.93,92.09
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,104.12,83.07
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,93.49,74.2
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,81.38,64.12
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,69.4,54.01
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,56.96,43.35
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,44.53,32.56
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,31.47,21.15
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,19.08,10.15
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.04,0.8
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.11,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,9.88,1.65
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,17.14,8.87
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,24.43,15.47
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,32.89,23.02
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,41.74,30.82
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,50.15,38.22
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,58.63,45.6
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,79.65,63.62
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,101.3,81.94
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,110.05,89.05
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,118.98,96.27
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,141.09,114.83
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,163.85,133.72
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,178.11,145.53
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,192.74,157.63
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,172.33,139.94
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,152.32,122.68
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,147.51,118.63
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,142.9,114.73
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,137.45,110.19
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,132.2,105.84
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,97.15,76.72
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,64.64,49.48
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,59.92,45.58
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,55.26,41.69
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,423.41,354.52
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,729.16,584.54
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,678.58,544.69
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,627.75,508.13
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,567.62,463.17
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,508.7,417.27
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,437.0,359.46
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,368.88,302.72
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,286.53,233.55
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,215.0,169.69
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,125.61,70.67
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,27.26,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,62.91,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,177.66,123.65
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,256.67,209.86
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,344.02,288.57
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,416.94,352.2
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,494.57,417.33
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,557.18,468.36
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,621.58,518.03
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,395.7,334.81
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,87.79,70.11
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,95.55,77.14
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,103.46,83.73
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,98.04,78.82
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,93.08,74.36
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,106.57,85.52
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,120.39,96.84
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,175.08,142.97
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,255.95,209.1
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,300.03,245.41
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,344.51,281.79
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,686.35,552.44
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,954.93,739.37
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,936.86,724.7
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,915.89,711.86
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,889.67,695.36
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,860.84,676.94
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,538.42,439.8
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,181.46,147.72
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,474.81,395.83
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,687.67,559.79
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,632.82,516.29
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,573.98,471.19
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,504.88,415.32
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,438.81,359.28
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,355.25,288.71
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,279.07,220.29
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,176.03,105.27
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,62.7,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,17.23,6.76
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,33.61,22.53
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,49.07,36.35
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,68.07,53.18
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,87.55,70.29
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,106.03,86.33
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,125.1,102.65
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,171.2,141.97
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,205.38,170.78
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,238.67,198.51
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,273.19,226.91
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,156.0,127.97
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,46.76,34.03
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,149.61,121.44
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,261.99,214.44
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,380.71,312.33
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,478.07,390.8
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,566.43,460.86
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,630.16,511.11
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,611.25,494.63
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,591.31,478.06
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,760.15,610.09
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,900.71,712.27
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,711.56,571.57
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,512.87,416.47
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,534.0,435.95
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,572.5,467.0
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,535.56,438.31
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,498.2,409.22
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,454.13,374.5
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,410.41,339.21
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,358.68,296.32
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,309.0,253.89
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,249.41,202.35
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,194.32,152.43
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,108.03,64.86
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,105.28,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,264.14,184.27
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,354.94,292.63
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,452.2,381.43
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,526.88,447.36
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,605.01,512.69
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,669.41,563.2
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,734.65,612.45
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,791.26,653.79
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,838.36,686.96
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,882.84,715.95
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,925.43,742.69
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,960.06,764.05
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,992.07,783.32
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,1017.05,797.73
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,1038.84,809.78
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,1053.76,816.24
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,1065.21,820.44
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,1068.71,819.23
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,1068.6,815.59
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,1061.96,806.11
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,1051.75,794.29
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,1033.72,778.8
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,1012.38,761.21
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,983.61,737.51
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,951.94,712.35
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,912.57,688.08
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,871.04,662.16
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,821.4,630.26
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,770.63,596.92
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,711.01,558.14
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,658.42,522.82
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,586.14,470.92
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,516.3,416.96
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,428.97,346.65
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,348.15,276.17
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,235.61,153.63
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,114.79,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,61.22,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,172.47,117.25
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,255.15,208.57
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,345.58,290.15
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,430.41,364.65
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,521.58,442.14
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,588.35,496.96
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,657.14,551.01
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,724.6,601.7
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,788.21,648.12
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,835.53,682.07
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,881.35,714.56
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,922.85,744.44
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,962.23,772.61
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,989.63,792.67
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,1002.13,802.08
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,1024.21,817.55
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,1043.13,830.76
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,1049.69,838.39
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,1052.74,843.72
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,930.17,754.95
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,772.3,636.67
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,914.48,748.68
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,1015.09,826.52
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,989.89,808.89
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,961.56,789.45
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,923.42,762.58
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,883.0,733.71
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,836.19,698.14
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,787.86,660.9
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,728.64,614.75
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,676.32,573.05
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,605.48,514.96
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,536.69,455.46
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,449.85,378.46
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,369.15,302.68
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,256.86,176.54
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,134.27,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,96.63,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,244.15,169.79
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,334.12,279.49
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,430.51,369.87
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,506.74,439.9
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,586.89,510.51
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,652.78,566.22
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,719.76,621.37
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,776.7,666.22
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,833.08,709.75
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,880.01,745.63
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,925.15,779.74
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,598.21,515.8
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,166.66,139.76
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,642.14,552.59
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,1038.27,860.84
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,910.54,759.0
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,742.21,625.68
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,926.94,771.02
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,1074.28,880.65
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,1069.75,876.06
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,1061.58,870.0
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,1044.71,857.24
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,1024.46,842.18
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,996.22,821.27
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,965.04,798.24
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,926.98,769.58
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,886.64,739.09
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,837.87,702.21
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,787.88,663.89
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,736.09,622.47
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,676.05,574.38
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,602.55,514.19
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,531.37,452.62
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,444.43,376.06
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,363.42,300.64
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,195.64,139.14
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
